ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 00:00,2,0.000,ALERT,213.96,303.58,59.928,1457240403,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,331348.4,331348.4,20382,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240405,227012.00
03/06/2016 00:00,2,0.000,ALERT,212.83,301.77,59.949,1457240403,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,602400.3,602400.3,14036,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240407,227013.00
03/06/2016 00:00,2,0.000,ALERT,213.96,303.28,60.002,1457240403,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,322946.5,322946.5,20792,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240409,227014.00
03/06/2016 00:00,2,0.000,ALERT,213.29,303.58,59.965,1457240403,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,323743.3,323743.3,20781,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240411,227015.00
03/06/2016 00:00,2,0.000,ALERT,213.06,301.77,59.965,1457240403,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,328792.9,328792.9,25317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240413,227016.00
03/06/2016 00:00,2,0.000,ALERT,212.61,301.77,59.949,1457240403,"274151322000052","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,610313.6,610313.6,14252,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240415,227017.00
03/06/2016 00:00,2,0.000,ALERT,213.29,301.77,59.959,1457240403,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,333999.3,333999.3,25322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240416,227018.00
03/06/2016 00:00,2,0.000,ALERT,213.06,301.77,59.938,1457240403,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,332612.5,332612.5,25105,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240418,227019.00
03/06/2016 00:00,2,0.000,ALERT,213.74,302.37,59.917,1457240403,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,326229.7,326229.7,25298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240420,227020.00
03/06/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1457240403,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,337045.9,337045.9,25234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240422,227021.00
03/06/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1457240403,"274151322000094","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,489675.4,489675.4,14831,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240423,227022.00
03/06/2016 00:00,2,0.000,ALERT,213.29,304.48,59.938,1457240403,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,337835.6,337835.6,819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240425,227023.00
03/06/2016 00:00,2,0.000,ALERT,213.06,302.07,59.933,1457240403,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,334365.1,334365.1,25254,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240427,227024.00
03/06/2016 00:00,2,0.000,ALERT,213.51,302.07,60.002,1457240403,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,336547.0,336547.0,25250,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240429,227025.00
03/06/2016 00:00,2,0.000,ALERT,213.51,301.47,59.959,1457240403,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,330306.7,330306.7,25406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240431,227026.00
03/06/2016 00:00,2,0.000,ALERT,212.83,302.07,59.944,1457240403,"274151322000083","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,604425.0,604425.0,14289,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240433,227027.00
03/06/2016 00:00,2,0.000,ALERT,213.51,301.77,59.944,1457240403,"274151322000076","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,643206.1,643206.1,14294,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240434,227028.00
03/06/2016 00:00,2,0.000,ALERT,213.51,304.78,59.959,1457240403,"201051344000868","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,322735.4,322735.4,20517,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240436,227029.00
03/06/2016 00:00,2,0.000,ALERT,212.83,302.98,59.954,1457240403,"274151322000095","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,636443.7,636443.7,14178,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240438,227030.00
03/06/2016 00:00,2,0.000,ALERT,213.29,303.58,59.981,1457240403,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,320947.7,320947.7,20794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240440,227031.00
03/06/2016 00:00,2,0.000,ALERT,213.06,300.87,59.970,1457240403,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,334024.4,334024.4,25309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240442,227032.00
03/06/2016 00:00,2,0.000,ALERT,213.29,303.88,59.996,1457240403,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,331284.0,331284.0,20701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240443,227033.00
03/06/2016 00:00,2,0.000,ALERT,213.96,303.58,59.928,1457240403,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,328925.2,328925.2,20324,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240445,227034.00
03/06/2016 00:00,2,0.000,ALERT,213.51,301.47,59.970,1457240403,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,336274.4,336274.4,25126,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240447,227035.00
03/06/2016 00:00,2,0.000,ALERT,213.51,301.17,59.970,1457240403,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,333564.4,333564.4,25124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240449,227036.00
03/06/2016 00:00,2,0.000,ALERT,213.51,302.07,59.981,1457240403,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,338663.6,338663.6,24983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240451,227037.00
03/06/2016 00:00,2,0.000,ALERT,213.29,300.87,59.970,1457240403,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,330464.8,330464.8,25353,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240452,227038.00
03/06/2016 00:00,2,0.000,ALERT,212.38,301.47,59.959,1457240403,"274151322000088","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,586786.2,586786.2,13990,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240454,227039.00
03/06/2016 00:00,2,0.000,ALERT,213.51,300.87,59.965,1457240403,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,489644.8,489644.8,15008,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240456,227040.00
03/06/2016 00:00,2,0.000,ALERT,212.83,301.77,59.965,1457240403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,327069.7,327069.7,25320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240458,227041.00
03/06/2016 00:00,2,0.000,ALERT,213.29,304.48,59.922,1457240403,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,333501.7,333501.7,20732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240460,227042.00
03/06/2016 00:00,2,0.000,ALERT,213.29,301.17,59.970,1457240403,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,333287.4,333287.4,25302,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240462,227043.00
03/06/2016 00:00,2,0.000,ALERT,212.61,302.07,59.959,1457240403,"274151322000054","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,599554.2,599554.2,14020,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240464,227044.00
03/06/2016 00:00,2,0.000,ALERT,213.96,303.58,59.965,1457240403,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,321966.6,321966.6,20760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240465,227045.00
03/06/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1457240403,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,332061.5,332061.5,25180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240467,227046.00
03/06/2016 00:00,2,0.000,ALERT,213.51,304.18,59.970,1457240403,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,337104.2,337104.2,20169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240469,227047.00
03/06/2016 00:00,2,0.000,ALERT,213.74,302.98,59.965,1457240403,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,330457.6,330457.6,20439,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240471,227048.00
03/06/2016 00:00,2,0.000,ALERT,213.51,304.18,59.959,1457240403,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,338483.8,338483.8,20112,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240473,227049.00
03/06/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1457240403,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,330930.7,330930.7,20557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240474,227050.00
03/06/2016 00:00,2,0.000,ALERT,213.74,303.88,59.922,1457240403,"201051344001158","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,326764.3,326764.3,20774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240476,227051.00
03/06/2016 00:00,2,0.000,ALERT,213.96,304.48,59.965,1457240403,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,331531.6,331531.6,20230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457240478,227052.00
03/06/2016 00:00,2,0.000,ALERT,212.83,300.87,59.965,1457240403,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,574588.8,574588.8,14070,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457240480,227053.00
03/06/2016 00:15,2,0.000,ALERT,212.61,301.77,60.018,1457241304,"201051344000645","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,331348.4,331348.4,20384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241306,227054.00
03/06/2016 00:15,2,0.000,ALERT,211.70,299.97,59.981,1457241304,"274151322000085","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,602400.3,602400.3,14038,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241307,227055.00
03/06/2016 00:15,2,0.000,ALERT,212.83,301.47,59.991,1457241304,"201051344000633","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,322946.5,322946.5,20794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241309,227056.00
03/06/2016 00:15,2,0.000,ALERT,212.38,301.47,59.986,1457241304,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,323743.3,323743.3,20783,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241311,227057.00
03/06/2016 00:15,2,0.000,ALERT,211.93,299.97,59.991,1457241304,"201051344000646","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,328792.9,328792.9,25319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241313,227058.00
03/06/2016 00:15,2,0.000,ALERT,211.48,300.57,59.986,1457241304,"274151322000052","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,610313.6,610313.6,14254,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241315,227059.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.97,59.965,1457241304,"201051344000585","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,333999.3,333999.3,25324,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241316,227060.00
03/06/2016 00:15,2,0.000,ALERT,212.16,300.27,59.970,1457241304,"201051344001230","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,332612.5,332612.5,25107,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241318,227061.00
03/06/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1457241304,"201051344000582","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,326229.7,326229.7,25300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241320,227062.00
03/06/2016 00:15,2,0.000,ALERT,211.70,299.97,59.996,1457241304,"201051344000955","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,337045.9,337045.9,25236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241322,227063.00
03/06/2016 00:15,2,0.000,ALERT,211.48,299.37,59.981,1457241304,"274151322000094","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,489675.4,489675.4,14833,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241324,227064.00
03/06/2016 00:15,2,0.000,ALERT,212.16,302.07,59.991,1457241304,"201051344000579","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,337835.6,337835.6,821,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241326,227065.00
03/06/2016 00:15,2,0.000,ALERT,212.16,300.57,59.991,1457241304,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,334365.1,334365.1,25256,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241327,227066.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.97,59.959,1457241304,"201051344000438","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,336547.0,336547.0,25252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241329,227067.00
03/06/2016 00:15,2,0.000,ALERT,212.38,299.37,59.996,1457241304,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,330306.7,330306.7,25408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241331,227068.00
03/06/2016 00:15,2,0.000,ALERT,211.70,300.57,59.975,1457241304,"274151322000083","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,604425.0,604425.0,14291,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241333,227069.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.97,59.981,1457241304,"274151322000076","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,643206.1,643206.1,14296,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241335,227070.00
03/06/2016 00:15,2,0.000,ALERT,212.16,302.07,59.991,1457241304,"201051344000868","219011344069620",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,322735.4,322735.4,20519,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241337,227071.00
03/06/2016 00:15,2,0.000,ALERT,211.70,301.17,60.002,1457241304,"274151322000095","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,636443.7,636443.7,14180,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241338,227072.00
03/06/2016 00:15,2,0.000,ALERT,211.93,301.47,59.991,1457241304,"201051344000988","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,320947.7,320947.7,20796,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241340,227073.00
03/06/2016 00:15,2,0.000,ALERT,211.93,299.07,59.938,1457241304,"201051344001025","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,334024.4,334024.4,25311,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241342,227074.00
03/06/2016 00:15,2,0.000,ALERT,212.16,302.07,59.991,1457241304,"201051344000458","219011344069620",0.00,0.00,0,300.57,306.88,0.0,0.0,0.000,331284.0,331284.0,20703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241344,227075.00
03/06/2016 00:15,2,0.000,ALERT,212.61,301.47,59.996,1457241304,"201051344000853","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,328925.2,328925.2,20326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241346,227076.00
03/06/2016 00:15,2,0.000,ALERT,212.38,299.97,59.991,1457241304,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,336274.4,336274.4,25128,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241348,227077.00
03/06/2016 00:15,2,0.000,ALERT,212.38,299.37,59.981,1457241304,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,333564.4,333564.4,25126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241350,227078.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.97,59.944,1457241304,"201051344001145","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,338663.6,338663.6,24985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241351,227079.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.37,59.986,1457241304,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,330464.8,330464.8,25355,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241353,227080.00
03/06/2016 00:15,2,0.000,ALERT,211.25,300.27,59.933,1457241304,"274151322000088","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,586786.2,586786.2,13992,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241355,227081.00
03/06/2016 00:15,2,0.000,ALERT,212.38,299.67,59.981,1457241304,"274151322000068","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,489644.8,489644.8,15010,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241357,227082.00
03/06/2016 00:15,2,0.000,ALERT,211.70,299.97,59.981,1457241304,"201051344001135","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,327069.7,327069.7,25322,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241359,227083.00
03/06/2016 00:15,2,0.000,ALERT,211.93,302.07,60.007,1457241304,"201051344000594","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,333501.7,333501.7,20734,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241360,227084.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.67,59.981,1457241304,"201051344001203","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,333287.4,333287.4,25304,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241362,227085.00
03/06/2016 00:15,2,0.000,ALERT,211.48,300.27,59.975,1457241304,"274151322000054","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,599554.2,599554.2,14022,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241364,227086.00
03/06/2016 00:15,2,0.000,ALERT,212.38,301.17,59.975,1457241304,"201051344000867","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,321966.6,321966.6,20762,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241366,227087.00
03/06/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1457241304,"201051344001093","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,332061.5,332061.5,25182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241368,227088.00
03/06/2016 00:15,2,0.000,ALERT,211.93,301.47,59.981,1457241304,"201051344000900","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,337104.2,337104.2,20171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241369,227089.00
03/06/2016 00:15,2,0.000,ALERT,212.38,300.87,59.996,1457241304,"201051344000648","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,330457.6,330457.6,20441,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241371,227090.00
03/06/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1457241304,"201051344000569","219011344069620",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,338483.8,338483.8,20114,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241373,227091.00
03/06/2016 00:15,2,0.000,ALERT,212.16,301.77,59.928,1457241304,"201051344000983","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,330930.7,330930.7,20559,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241375,227092.00
03/06/2016 00:15,2,0.000,ALERT,212.38,301.47,59.975,1457241304,"201051344001158","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,326764.3,326764.3,20776,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241377,227093.00
03/06/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1457241304,"201051344000576","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,331531.6,331531.6,20232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457241379,227094.00
03/06/2016 00:15,2,0.000,ALERT,211.70,299.37,59.965,1457241304,"274151322000087","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,574588.8,574588.8,14072,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457241381,227095.00
03/06/2016 00:30,2,0.000,ALERT,213.06,302.07,59.959,1457242203,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,331348.4,331348.4,20386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242205,227096.00
03/06/2016 00:30,2,0.000,ALERT,212.38,300.57,59.944,1457242203,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,602400.3,602400.3,14040,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242207,227097.00
03/06/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1457242203,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,322946.5,322946.5,20796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242209,227098.00
03/06/2016 00:30,2,0.000,ALERT,212.61,302.37,59.944,1457242203,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,323743.3,323743.3,20785,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242211,227099.00
03/06/2016 00:30,2,0.000,ALERT,212.38,300.87,59.965,1457242203,"201051344000646","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,328792.9,328792.9,25321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242213,227100.00
03/06/2016 00:30,2,0.000,ALERT,211.93,301.77,59.965,1457242203,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,610313.6,610313.6,14256,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242215,227101.00
03/06/2016 00:30,2,0.000,ALERT,212.83,301.47,59.959,1457242203,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,333999.3,333999.3,25326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242216,227102.00
03/06/2016 00:30,2,0.000,ALERT,212.61,301.47,59.970,1457242203,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,332612.5,332612.5,25109,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242218,227103.00
03/06/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1457242203,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,326229.7,326229.7,25302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242220,227104.00
03/06/2016 00:30,2,0.000,ALERT,212.16,300.87,59.970,1457242203,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,337045.9,337045.9,25238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242222,227105.00
03/06/2016 00:30,2,0.000,ALERT,212.16,300.57,59.975,1457242203,"274151322000094","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,489675.4,489675.4,14835,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242223,227106.00
03/06/2016 00:30,2,0.000,ALERT,212.61,302.98,59.970,1457242203,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,337835.6,337835.6,823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242225,227107.00
03/06/2016 00:30,2,0.000,ALERT,212.38,301.17,59.933,1457242203,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,334365.1,334365.1,25258,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242227,227108.00
03/06/2016 00:30,2,0.000,ALERT,212.61,300.87,59.965,1457242203,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,336547.0,336547.0,25254,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242229,227109.00
03/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.965,1457242203,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,330306.7,330306.7,25410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242231,227110.00
03/06/2016 00:30,2,0.000,ALERT,212.16,301.47,59.970,1457242203,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,604425.0,604425.0,14293,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242233,227111.00
03/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.959,1457242203,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,643206.1,643206.1,14298,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242235,227112.00
03/06/2016 00:30,2,0.000,ALERT,212.61,302.98,59.970,1457242203,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,322735.4,322735.4,20521,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242236,227113.00
03/06/2016 00:30,2,0.000,ALERT,211.93,301.47,59.970,1457242203,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,636443.7,636443.7,14182,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242238,227114.00
03/06/2016 00:30,2,0.000,ALERT,212.16,302.07,59.938,1457242203,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,320947.7,320947.7,20798,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242240,227115.00
03/06/2016 00:30,2,0.000,ALERT,212.16,299.97,59.938,1457242203,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,334024.4,334024.4,25313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242242,227116.00
03/06/2016 00:30,2,0.000,ALERT,212.16,302.37,59.970,1457242203,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,331284.0,331284.0,20705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242244,227117.00
03/06/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1457242203,"201051344000853","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,328925.2,328925.2,20328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242246,227118.00
03/06/2016 00:30,2,0.000,ALERT,212.61,300.57,59.970,1457242203,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,336274.4,336274.4,25130,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242248,227119.00
03/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.975,1457242203,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,333564.4,333564.4,25128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242249,227120.00
03/06/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1457242203,"201051344001145","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,338663.6,338663.6,24987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242251,227121.00
03/06/2016 00:30,2,0.000,ALERT,212.38,299.97,59.933,1457242203,"201051344000651","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,330464.8,330464.8,25357,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242253,227122.00
03/06/2016 00:30,2,0.000,ALERT,211.70,300.57,59.975,1457242203,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,586786.2,586786.2,13994,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242255,227123.00
03/06/2016 00:30,2,0.000,ALERT,212.61,300.27,59.996,1457242203,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,489644.8,489644.8,15012,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242257,227124.00
03/06/2016 00:30,2,0.000,ALERT,211.93,300.57,59.986,1457242203,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,327069.7,327069.7,25324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242258,227125.00
03/06/2016 00:30,2,0.000,ALERT,212.16,302.98,60.012,1457242203,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,333501.7,333501.7,20736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242260,227126.00
03/06/2016 00:30,2,0.000,ALERT,212.38,300.27,59.996,1457242203,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,333287.4,333287.4,25306,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242262,227127.00
03/06/2016 00:30,2,0.000,ALERT,211.70,300.27,59.986,1457242203,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,599554.2,599554.2,14024,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242264,227128.00
03/06/2016 00:30,2,0.000,ALERT,212.83,302.37,59.996,1457242203,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,321966.6,321966.6,20764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242266,227129.00
03/06/2016 00:30,2,0.000,ALERT,212.38,300.87,59.996,1457242203,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,332061.5,332061.5,25184,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242267,227130.00
03/06/2016 00:30,2,0.000,ALERT,212.16,302.37,59.965,1457242203,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,337104.2,337104.2,20173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242269,227131.00
03/06/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1457242203,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,330457.6,330457.6,20443,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242271,227132.00
03/06/2016 00:30,2,0.000,ALERT,212.38,302.68,59.996,1457242203,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,338483.8,338483.8,20116,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242273,227133.00
03/06/2016 00:30,2,0.000,ALERT,212.38,302.37,59.996,1457242203,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,330930.7,330930.7,20561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457242275,227134.00
03/06/2016 00:30,2,0.000,ALERT,212.38,302.37,59.996,1457242203,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,326764.3,326764.3,20778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242277,227135.00
03/06/2016 00:30,2,0.000,ALERT,212.83,302.68,60.028,1457242203,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,331531.6,331531.6,20234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242278,227136.00
03/06/2016 00:30,2,0.000,ALERT,211.93,299.97,59.996,1457242203,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,574588.8,574588.8,14074,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457242280,227137.00
03/06/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1457243103,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,331348.4,331348.4,20388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243105,227138.00
03/06/2016 00:45,2,0.000,ALERT,212.38,300.87,60.002,1457243103,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,602400.3,602400.3,14042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243107,227139.00
03/06/2016 00:45,2,0.000,ALERT,213.06,302.37,59.975,1457243103,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,322946.5,322946.5,20798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243109,227140.00
03/06/2016 00:45,2,0.000,ALERT,212.61,302.68,59.996,1457243103,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,323743.3,323743.3,20787,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243111,227141.00
03/06/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1457243103,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,328792.9,328792.9,25323,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243112,227142.00
03/06/2016 00:45,2,0.000,ALERT,211.48,300.57,59.965,1457243103,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,610313.6,610313.6,14258,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243114,227143.00
03/06/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1457243103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,333999.3,333999.3,25328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243116,227144.00
03/06/2016 00:45,2,0.000,ALERT,212.38,301.17,59.981,1457243103,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,332612.5,332612.5,25111,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243118,227145.00
03/06/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1457243103,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,326229.7,326229.7,25304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243120,227146.00
03/06/2016 00:45,2,0.000,ALERT,212.16,300.57,59.970,1457243103,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,337045.9,337045.9,25240,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243121,227147.00
03/06/2016 00:45,2,0.000,ALERT,211.93,299.67,59.970,1457243103,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,489675.4,489675.4,14837,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243123,227148.00
03/06/2016 00:45,2,0.000,ALERT,212.61,303.28,59.954,1457243103,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,337835.6,337835.6,825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243125,227149.00
03/06/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1457243103,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,334365.1,334365.1,25260,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243127,227150.00
03/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.970,1457243103,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,336547.0,336547.0,25256,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243129,227151.00
03/06/2016 00:45,2,0.000,ALERT,212.61,300.27,59.975,1457243103,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,330306.7,330306.7,25412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243130,227152.00
03/06/2016 00:45,2,0.000,ALERT,211.93,301.47,59.970,1457243103,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,604425.0,604425.0,14295,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243132,227153.00
03/06/2016 00:45,2,0.000,ALERT,212.61,300.57,59.965,1457243103,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,643206.1,643206.1,14300,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243134,227154.00
03/06/2016 00:45,2,0.000,ALERT,212.61,303.28,59.959,1457243103,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,322735.4,322735.4,20523,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243136,227155.00
03/06/2016 00:45,2,0.000,ALERT,211.93,301.77,59.959,1457243103,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,636443.7,636443.7,14184,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243138,227156.00
