ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 00:45,2,0.000,ALERT,212.38,302.37,60.012,1457243103,"201051344000988","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,320947.7,320947.7,20800,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243140,227157.00
03/06/2016 00:45,2,0.000,ALERT,212.38,300.27,59.970,1457243103,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,334024.4,334024.4,25315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243141,227158.00
03/06/2016 00:45,2,0.000,ALERT,212.61,302.98,59.970,1457243103,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,331284.0,331284.0,20707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243143,227159.00
03/06/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1457243103,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,328925.2,328925.2,20330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243145,227160.00
03/06/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1457243103,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,336274.4,336274.4,25132,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243147,227161.00
03/06/2016 00:45,2,0.000,ALERT,212.83,300.57,59.975,1457243103,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,333564.4,333564.4,25130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243149,227162.00
03/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.938,1457243103,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,338663.6,338663.6,24989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243150,227163.00
03/06/2016 00:45,2,0.000,ALERT,212.61,300.27,59.996,1457243103,"201051344000651","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,330464.8,330464.8,25359,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243152,227164.00
03/06/2016 00:45,2,0.000,ALERT,211.70,300.57,59.981,1457243103,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,586786.2,586786.2,13996,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243154,227165.00
03/06/2016 00:45,2,0.000,ALERT,212.61,299.97,59.970,1457243103,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,489644.8,489644.8,15014,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243156,227166.00
03/06/2016 00:45,2,0.000,ALERT,212.38,301.17,59.970,1457243103,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,327069.7,327069.7,25326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243157,227167.00
03/06/2016 00:45,2,0.000,ALERT,212.38,302.98,59.970,1457243103,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,333501.7,333501.7,20738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243159,227168.00
03/06/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1457243103,"201051344001203","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,333287.4,333287.4,25308,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243161,227169.00
03/06/2016 00:45,2,0.000,ALERT,211.70,301.17,59.970,1457243103,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,599554.2,599554.2,14026,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243163,227170.00
03/06/2016 00:45,2,0.000,ALERT,212.83,302.07,59.965,1457243103,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,321966.6,321966.6,20766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243165,227171.00
03/06/2016 00:45,2,0.000,ALERT,212.61,300.57,59.970,1457243103,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,332061.5,332061.5,25186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243167,227172.00
03/06/2016 00:45,2,0.000,ALERT,212.38,302.37,59.970,1457243103,"201051344000900","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,337104.2,337104.2,20175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243169,227173.00
03/06/2016 00:45,2,0.000,ALERT,212.61,301.77,59.991,1457243103,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,330457.6,330457.6,20445,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243171,227174.00
03/06/2016 00:45,2,0.000,ALERT,212.83,302.98,59.933,1457243103,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,338483.8,338483.8,20118,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243173,227175.00
03/06/2016 00:45,2,0.000,ALERT,212.61,302.68,59.965,1457243103,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,330930.7,330930.7,20563,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243174,227176.00
03/06/2016 00:45,2,0.000,ALERT,212.83,302.37,59.991,1457243103,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,326764.3,326764.3,20780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243176,227177.00
03/06/2016 00:45,2,0.000,ALERT,213.29,302.98,59.944,1457243103,"201051344000576","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,331531.6,331531.6,20236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457243178,227178.00
03/06/2016 00:45,2,0.000,ALERT,212.16,299.97,59.959,1457243103,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,574588.8,574588.8,14076,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457243180,227179.00
03/06/2016 01:00,2,0.000,ALERT,213.51,303.58,59.970,1457244004,"201051344000645","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,331348.4,331348.4,20390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244006,227180.00
03/06/2016 01:00,2,0.000,ALERT,212.83,301.47,59.991,1457244004,"274151322000085","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,602400.3,602400.3,14044,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244008,227181.00
03/06/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1457244004,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,322946.5,322946.5,20800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244009,227182.00
03/06/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1457244004,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,323743.3,323743.3,20789,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244011,227183.00
03/06/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1457244004,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,328792.9,328792.9,25325,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244013,227184.00
03/06/2016 01:00,2,0.000,ALERT,212.16,302.37,59.938,1457244004,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,610313.6,610313.6,14260,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244015,227185.00
03/06/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1457244004,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,333999.3,333999.3,25330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244016,227186.00
03/06/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1457244004,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,332612.5,332612.5,25113,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244018,227187.00
03/06/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1457244004,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,326229.7,326229.7,25306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244020,227188.00
03/06/2016 01:00,2,0.000,ALERT,212.38,301.17,59.981,1457244004,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,337045.9,337045.9,25242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244022,227189.00
03/06/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1457244004,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,489675.4,489675.4,14839,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244024,227190.00
03/06/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1457244004,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,337835.6,337835.6,827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244026,227191.00
03/06/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1457244004,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,334365.1,334365.1,25262,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244027,227192.00
03/06/2016 01:00,2,0.000,ALERT,212.83,301.17,59.975,1457244004,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,336547.0,336547.0,25258,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244029,227193.00
03/06/2016 01:00,2,0.000,ALERT,213.06,300.87,59.981,1457244004,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,330306.7,330306.7,25414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244031,227194.00
03/06/2016 01:00,2,0.000,ALERT,212.61,301.77,59.970,1457244004,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,604425.0,604425.0,14297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244033,227195.00
03/06/2016 01:00,2,0.000,ALERT,213.06,302.07,59.965,1457244004,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,643206.1,643206.1,14302,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244035,227196.00
03/06/2016 01:00,2,0.000,ALERT,213.06,304.18,60.012,1457244004,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,322735.4,322735.4,20525,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244037,227197.00
03/06/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1457244004,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,636443.7,636443.7,14186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244038,227198.00
03/06/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1457244004,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,320947.7,320947.7,20802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244040,227199.00
03/06/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1457244004,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,334024.4,334024.4,25317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244042,227200.00
03/06/2016 01:00,2,0.000,ALERT,212.83,303.58,59.986,1457244004,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,331284.0,331284.0,20709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244044,227201.00
03/06/2016 01:00,2,0.000,ALERT,213.29,302.98,59.949,1457244004,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,328925.2,328925.2,20332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244046,227202.00
03/06/2016 01:00,2,0.000,ALERT,213.29,301.47,59.991,1457244004,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,336274.4,336274.4,25134,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244047,227203.00
03/06/2016 01:00,2,0.000,ALERT,213.06,300.87,59.991,1457244004,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,333564.4,333564.4,25132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244049,227204.00
03/06/2016 01:00,2,0.000,ALERT,213.06,301.17,59.996,1457244004,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,338663.6,338663.6,24991,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244051,227205.00
03/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1457244004,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,330464.8,330464.8,25361,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244053,227206.00
03/06/2016 01:00,2,0.000,ALERT,212.16,301.17,59.996,1457244004,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,586786.2,586786.2,13998,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244055,227207.00
03/06/2016 01:00,2,0.000,ALERT,213.06,300.57,59.986,1457244004,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,489644.8,489644.8,15016,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244056,227208.00
03/06/2016 01:00,2,0.000,ALERT,212.38,301.17,59.996,1457244004,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,327069.7,327069.7,25328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244058,227209.00
03/06/2016 01:00,2,0.000,ALERT,212.61,303.58,59.991,1457244004,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,333501.7,333501.7,20740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244060,227210.00
03/06/2016 01:00,2,0.000,ALERT,212.83,300.87,59.975,1457244004,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,333287.4,333287.4,25310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244062,227211.00
03/06/2016 01:00,2,0.000,ALERT,212.38,301.47,59.991,1457244004,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,599554.2,599554.2,14028,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244063,227212.00
03/06/2016 01:00,2,0.000,ALERT,213.29,302.68,59.991,1457244004,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,321966.6,321966.6,20768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244065,227213.00
03/06/2016 01:00,2,0.000,ALERT,212.83,301.17,59.991,1457244004,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,332061.5,332061.5,25188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244067,227214.00
03/06/2016 01:00,2,0.000,ALERT,212.83,303.28,60.002,1457244004,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,337104.2,337104.2,20177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244069,227215.00
03/06/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1457244004,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,330457.6,330457.6,20447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244071,227216.00
03/06/2016 01:00,2,0.000,ALERT,213.06,303.88,60.002,1457244004,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,338483.8,338483.8,20120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244073,227217.00
03/06/2016 01:00,2,0.000,ALERT,212.83,303.28,60.002,1457244004,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,330930.7,330930.7,20565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244075,227218.00
03/06/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1457244004,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,326764.3,326764.3,20782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244076,227219.00
03/06/2016 01:00,2,0.000,ALERT,213.51,303.88,60.007,1457244004,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,331531.6,331531.6,20238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244078,227220.00
03/06/2016 01:00,2,0.000,ALERT,212.38,300.57,59.986,1457244004,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,574588.8,574588.8,14078,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244080,227221.00
03/06/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1457244903,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,331348.4,331348.4,20392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244905,227222.00
03/06/2016 01:15,2,0.000,ALERT,212.38,301.47,59.944,1457244903,"274151322000085","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,602400.3,602400.3,14046,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244907,227223.00
03/06/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1457244903,"201051344000633","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,322946.5,322946.5,20802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244909,227224.00
03/06/2016 01:15,2,0.000,ALERT,212.83,303.28,59.991,1457244903,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,323743.3,323743.3,20791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244911,227225.00
03/06/2016 01:15,2,0.000,ALERT,212.16,301.17,59.954,1457244903,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,328792.9,328792.9,25327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244913,227226.00
03/06/2016 01:15,2,0.000,ALERT,211.93,302.07,59.996,1457244903,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,610313.6,610313.6,14262,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244914,227227.00
03/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.986,1457244903,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,333999.3,333999.3,25332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244916,227228.00
03/06/2016 01:15,2,0.000,ALERT,212.61,301.77,59.954,1457244903,"201051344001230","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,332612.5,332612.5,25115,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244918,227229.00
03/06/2016 01:15,2,0.000,ALERT,213.06,302.07,60.034,1457244903,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,326229.7,326229.7,25308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244920,227230.00
03/06/2016 01:15,2,0.000,ALERT,212.16,301.17,59.981,1457244903,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,337045.9,337045.9,25244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244922,227231.00
03/06/2016 01:15,2,0.000,ALERT,212.61,300.87,60.012,1457244903,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,489675.4,489675.4,14841,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244924,227232.00
03/06/2016 01:15,2,0.000,ALERT,212.83,303.88,59.938,1457244903,"201051344000579","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,337835.6,337835.6,829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244925,227233.00
03/06/2016 01:15,2,0.000,ALERT,212.38,301.47,59.991,1457244903,"201051344000890","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,334365.1,334365.1,25264,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244927,227234.00
03/06/2016 01:15,2,0.000,ALERT,212.83,301.17,59.996,1457244903,"201051344000438","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,336547.0,336547.0,25260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244929,227235.00
03/06/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1457244903,"201051344000417","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,330306.7,330306.7,25416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244931,227236.00
03/06/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1457244903,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,604425.0,604425.0,14299,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244933,227237.00
03/06/2016 01:15,2,0.000,ALERT,213.06,301.17,60.007,1457244903,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,643206.1,643206.1,14304,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244935,227238.00
03/06/2016 01:15,2,0.000,ALERT,212.83,303.88,60.028,1457244903,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,322735.4,322735.4,20527,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244937,227239.00
03/06/2016 01:15,2,0.000,ALERT,212.38,302.37,59.991,1457244903,"274151322000095","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,636443.7,636443.7,14188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244938,227240.00
03/06/2016 01:15,2,0.000,ALERT,212.61,303.28,59.981,1457244903,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,320947.7,320947.7,20804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244940,227241.00
03/06/2016 01:15,2,0.000,ALERT,212.38,300.57,59.965,1457244903,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,334024.4,334024.4,25319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244942,227242.00
03/06/2016 01:15,2,0.000,ALERT,212.61,303.28,59.949,1457244903,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,331284.0,331284.0,20711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244944,227243.00
03/06/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1457244903,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,328925.2,328925.2,20334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244945,227244.00
03/06/2016 01:15,2,0.000,ALERT,213.06,301.17,59.986,1457244903,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,336274.4,336274.4,25136,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244947,227245.00
03/06/2016 01:15,2,0.000,ALERT,212.83,300.87,59.996,1457244903,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,333564.4,333564.4,25134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244949,227246.00
03/06/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1457244903,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,338663.6,338663.6,24993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244951,227247.00
03/06/2016 01:15,2,0.000,ALERT,212.61,300.57,59.949,1457244903,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,330464.8,330464.8,25363,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244953,227248.00
03/06/2016 01:15,2,0.000,ALERT,211.93,300.87,59.981,1457244903,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,586786.2,586786.2,14000,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244955,227249.00
03/06/2016 01:15,2,0.000,ALERT,213.06,300.27,59.996,1457244903,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,489644.8,489644.8,15018,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244956,227250.00
03/06/2016 01:15,2,0.000,ALERT,212.38,301.17,60.028,1457244903,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,327069.7,327069.7,25330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244958,227251.00
03/06/2016 01:15,2,0.000,ALERT,212.61,303.88,59.981,1457244903,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,333501.7,333501.7,20742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244960,227252.00
03/06/2016 01:15,2,0.000,ALERT,212.61,300.87,59.986,1457244903,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,333287.4,333287.4,25312,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244962,227253.00
03/06/2016 01:15,2,0.000,ALERT,211.93,301.17,59.986,1457244903,"274151322000054","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,599554.2,599554.2,14030,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244964,227254.00
03/06/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1457244903,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,321966.6,321966.6,20770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244965,227255.00
03/06/2016 01:15,2,0.000,ALERT,212.61,301.17,59.981,1457244903,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,332061.5,332061.5,25190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244967,227256.00
03/06/2016 01:15,2,0.000,ALERT,212.61,303.28,59.965,1457244903,"201051344000900","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,337104.2,337104.2,20179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244969,227257.00
03/06/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1457244903,"201051344000648","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,330457.6,330457.6,20449,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244971,227258.00
03/06/2016 01:15,2,0.000,ALERT,212.61,303.58,59.970,1457244903,"201051344000569","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,338483.8,338483.8,20122,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244973,227259.00
03/06/2016 01:15,2,0.000,ALERT,212.61,303.58,59.975,1457244903,"201051344000983","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,330930.7,330930.7,20567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457244974,227260.00
03/06/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1457244903,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,326764.3,326764.3,20784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244976,227261.00
03/06/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1457244903,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,331531.6,331531.6,20240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244978,227262.00
03/06/2016 01:15,2,0.000,ALERT,212.38,300.27,59.959,1457244903,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,574588.8,574588.8,14080,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457244980,227263.00
03/06/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1457245803,"201051344000645","219011344069620",0.00,-1.00,0,290.05,305.08,0.0,0.0,0.000,331348.4,331348.4,20394,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245805,227264.00
03/06/2016 01:30,2,0.000,ALERT,212.38,301.47,59.986,1457245803,"274151322000085","219011344069620",0.00,-1.50,0,288.85,304.18,0.0,0.0,0.000,602400.3,602400.3,14048,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245807,227265.00
03/06/2016 01:30,2,0.000,ALERT,213.51,303.28,59.996,1457245803,"201051344000633","219011344069620",0.00,-2.00,0,288.25,304.48,0.0,0.0,0.000,322946.5,322946.5,20804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245809,227266.00
03/06/2016 01:30,2,0.000,ALERT,213.06,303.58,60.034,1457245803,"201051344000469","219011344069620",0.00,-2.50,0,289.15,304.78,0.0,0.0,0.000,323743.3,323743.3,20793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245811,227267.00
03/06/2016 01:30,2,0.000,ALERT,212.16,301.17,59.991,1457245803,"201051344000646","219011344069620",0.00,-2.50,0,287.95,302.98,0.0,0.0,0.000,328792.9,328792.9,25329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245813,227268.00
03/06/2016 01:30,2,0.000,ALERT,211.93,302.37,60.018,1457245803,"274151322000052","219011344069620",0.00,-1.50,0,288.55,305.08,0.0,0.0,0.000,610313.6,610313.6,14264,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245815,227269.00
03/06/2016 01:30,2,0.000,ALERT,212.83,301.47,59.991,1457245803,"201051344000585","219011344069620",0.00,-1.50,0,288.25,303.28,0.0,0.0,0.000,333999.3,333999.3,25334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245816,227270.00
03/06/2016 01:30,2,0.000,ALERT,212.61,301.77,60.007,1457245803,"201051344001230","219011344069620",0.00,-2.00,0,288.85,303.28,0.0,0.0,0.000,332612.5,332612.5,25117,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245818,227271.00
03/06/2016 01:30,2,0.000,ALERT,213.06,302.37,60.028,1457245803,"201051344000582","219011344069620",0.00,-2.00,0,289.45,304.18,0.0,0.0,0.000,326229.7,326229.7,25310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245820,227272.00
03/06/2016 01:30,2,0.000,ALERT,212.16,301.47,59.981,1457245803,"201051344000955","219011344069620",0.00,-1.50,0,288.55,303.28,0.0,0.0,0.000,337045.9,337045.9,25246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245822,227273.00
03/06/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1457245803,"274151322000094","219011344069620",0.00,-2.00,0,288.25,303.88,0.0,0.0,0.000,489675.4,489675.4,14843,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245823,227274.00
03/06/2016 01:30,2,0.000,ALERT,213.06,304.18,60.012,1457245803,"201051344000579","219011344069620",0.00,-1.50,0,290.65,305.68,0.0,0.0,0.000,337835.6,337835.6,831,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245825,227275.00
03/06/2016 01:30,2,0.000,ALERT,212.38,301.77,59.986,1457245803,"201051344000890","219011344069620",0.00,-1.50,0,289.15,304.18,0.0,0.0,0.000,334365.1,334365.1,25266,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245827,227276.00
03/06/2016 01:30,2,0.000,ALERT,212.61,301.17,60.007,1457245803,"201051344000438","219011344069620",0.00,-2.00,0,288.85,303.58,0.0,0.0,0.000,336547.0,336547.0,25262,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245829,227277.00
03/06/2016 01:30,2,0.000,ALERT,213.06,300.87,60.012,1457245803,"201051344000417","219011344069620",0.00,-2.00,0,288.25,302.68,0.0,0.0,0.000,330306.7,330306.7,25418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245831,227278.00
03/06/2016 01:30,2,0.000,ALERT,212.38,301.77,59.970,1457245803,"274151322000083","219011344069620",0.00,-1.50,0,289.15,305.38,0.0,0.0,0.000,604425.0,604425.0,14301,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245833,227279.00
03/06/2016 01:30,2,0.000,ALERT,212.83,300.57,59.986,1457245803,"274151322000076","219011344069620",0.00,-1.50,0,288.55,304.78,0.0,0.0,0.000,643206.1,643206.1,14306,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245834,227280.00
03/06/2016 01:30,2,0.000,ALERT,213.06,304.18,59.986,1457245803,"201051344000868","219011344069620",0.00,-1.50,0,290.95,305.98,0.0,0.0,0.000,322735.4,322735.4,20529,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245836,227281.00
03/06/2016 01:30,2,0.000,ALERT,212.38,302.37,59.975,1457245803,"274151322000095","219011344069620",0.00,-2.00,0,290.05,305.68,0.0,0.0,0.000,636443.7,636443.7,14190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245838,227282.00
03/06/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1457245803,"201051344000988","219011344069620",0.00,-1.50,0,287.65,304.78,0.0,0.0,0.000,320947.7,320947.7,20806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245840,227283.00
03/06/2016 01:30,2,0.000,ALERT,212.16,300.27,59.965,1457245803,"201051344001025","219011344069620",0.00,-2.50,0,288.25,303.88,0.0,0.0,0.000,334024.4,334024.4,25321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245842,227284.00
03/06/2016 01:30,2,0.000,ALERT,212.61,303.58,60.007,1457245803,"201051344000458","219011344069620",0.00,0.00,0,290.35,305.68,0.0,0.0,0.000,331284.0,331284.0,20713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245843,227285.00
03/06/2016 01:30,2,0.000,ALERT,213.51,303.28,59.965,1457245803,"201051344000853","219011344069620",0.00,-2.00,0,290.05,305.08,0.0,0.0,0.000,328925.2,328925.2,20336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245845,227286.00
03/06/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1457245803,"201051344000685","219011344069620",0.00,-1.50,0,288.55,302.98,0.0,0.0,0.000,336274.4,336274.4,25138,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245847,227287.00
03/06/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1457245803,"201051344000917","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,333564.4,333564.4,25136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245849,227288.00
03/06/2016 01:30,2,0.000,ALERT,212.83,301.47,60.002,1457245803,"201051344001145","219011344069620",0.00,-2.00,0,289.15,303.88,0.0,0.0,0.000,338663.6,338663.6,24995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245851,227289.00
03/06/2016 01:30,2,0.000,ALERT,212.61,300.57,59.959,1457245803,"201051344000651","219011344069620",0.00,-3.00,0,287.95,302.68,0.0,0.0,0.000,330464.8,330464.8,25365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245852,227290.00
03/06/2016 01:30,2,0.000,ALERT,211.93,300.87,59.959,1457245803,"274151322000088","219011344069620",0.00,-1.00,0,288.55,304.48,0.0,0.0,0.000,586786.2,586786.2,14002,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245854,227291.00
03/06/2016 01:30,2,0.000,ALERT,212.83,300.57,59.959,1457245803,"274151322000068","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,489644.8,489644.8,15020,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245856,227292.00
03/06/2016 01:30,2,0.000,ALERT,212.38,301.17,59.991,1457245803,"201051344001135","219011344069620",0.00,-2.00,0,288.85,303.88,0.0,0.0,0.000,327069.7,327069.7,25332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245858,227293.00
03/06/2016 01:30,2,0.000,ALERT,212.61,303.88,59.922,1457245803,"201051344000594","219011344069620",0.00,-2.00,0,289.75,305.08,0.0,0.0,0.000,333501.7,333501.7,20744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245860,227294.00
03/06/2016 01:30,2,0.000,ALERT,212.83,300.87,59.965,1457245803,"201051344001203","219011344069620",0.00,-2.00,0,288.55,304.78,0.0,0.0,0.000,333287.4,333287.4,25314,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245861,227295.00
03/06/2016 01:30,2,0.000,ALERT,211.93,301.77,59.954,1457245803,"274151322000054","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,599554.2,599554.2,14032,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245863,227296.00
03/06/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1457245803,"201051344000867","219011344069620",0.00,-1.00,0,289.45,305.38,0.0,0.0,0.000,321966.6,321966.6,20772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245865,227297.00
03/06/2016 01:30,2,0.000,ALERT,212.61,301.17,59.970,1457245803,"201051344001093","219011344069620",0.00,-0.50,0,288.55,302.98,0.0,0.0,0.000,332061.5,332061.5,25192,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245867,227298.00
03/06/2016 01:30,2,0.000,ALERT,212.83,303.28,59.959,1457245803,"201051344000900","219011344069620",0.00,-2.00,0,289.45,304.78,0.0,0.0,0.000,337104.2,337104.2,20181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245869,227299.00
03/06/2016 01:30,2,0.000,ALERT,213.06,302.37,59.954,1457245803,"201051344000648","219011344069620",0.00,-2.50,0,289.45,304.78,0.0,0.0,0.000,330457.6,330457.6,20451,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245870,227300.00
03/06/2016 01:30,2,0.000,ALERT,213.06,303.88,60.007,1457245803,"201051344000569","219011344069620",0.00,-1.50,0,290.65,305.68,0.0,0.0,0.000,338483.8,338483.8,20124,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245872,227301.00
