ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 01:30,2,0.000,ALERT,212.83,303.28,59.954,1457245803,"201051344000983","219011344069620",0.00,-1.50,0,290.35,305.38,0.0,0.0,0.000,330930.7,330930.7,20569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457245874,227302.00
03/06/2016 01:30,2,0.000,ALERT,213.06,303.28,59.959,1457245803,"201051344001158","219011344069620",0.00,-2.50,0,289.45,304.78,0.0,0.0,0.000,326764.3,326764.3,20786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245876,227303.00
03/06/2016 01:30,2,0.000,ALERT,213.29,303.58,60.002,1457245803,"201051344000576","219011344069620",0.00,-1.50,0,290.05,305.08,0.0,0.0,0.000,331531.6,331531.6,20242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245878,227304.00
03/06/2016 01:30,2,0.000,ALERT,212.16,300.27,59.959,1457245803,"274151322000087","219011344069620",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,574588.8,574588.8,14082,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457245880,227305.00
03/06/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1457246703,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,331348.4,331348.4,20396,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246705,227306.00
03/06/2016 01:45,2,0.000,ALERT,212.61,301.77,59.970,1457246703,"274151322000085","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,602400.3,602400.3,14050,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246707,227307.00
03/06/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1457246703,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,322946.5,322946.5,20806,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246708,227308.00
03/06/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1457246703,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,323743.3,323743.3,20795,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246710,227309.00
03/06/2016 01:45,2,0.000,ALERT,212.38,301.47,59.949,1457246703,"201051344000646","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,328792.9,328792.9,25331,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246712,227310.00
03/06/2016 01:45,2,0.000,ALERT,212.16,302.37,59.970,1457246703,"274151322000052","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,610313.6,610313.6,14266,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246714,227311.00
03/06/2016 01:45,2,0.000,ALERT,212.83,301.77,60.012,1457246703,"201051344000585","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,333999.3,333999.3,25336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246716,227312.00
03/06/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1457246703,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,332612.5,332612.5,25119,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246717,227313.00
03/06/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1457246703,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,326229.7,326229.7,25312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246719,227314.00
03/06/2016 01:45,2,0.000,ALERT,212.38,301.77,59.996,1457246703,"201051344000955","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,337045.9,337045.9,25248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246721,227315.00
03/06/2016 01:45,2,0.000,ALERT,212.38,300.87,59.954,1457246703,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,489675.4,489675.4,14845,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246723,227316.00
03/06/2016 01:45,2,0.000,ALERT,213.06,304.18,59.965,1457246703,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,337835.6,337835.6,833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246725,227317.00
03/06/2016 01:45,2,0.000,ALERT,212.61,302.07,59.959,1457246703,"201051344000890","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,334365.1,334365.1,25268,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246727,227318.00
03/06/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1457246703,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,336547.0,336547.0,25264,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246728,227319.00
03/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1457246703,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,330306.7,330306.7,25420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246730,227320.00
03/06/2016 01:45,2,0.000,ALERT,212.61,301.77,59.954,1457246703,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,604425.0,604425.0,14303,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246732,227321.00
03/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1457246703,"274151322000076","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,643206.1,643206.1,14308,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246734,227322.00
03/06/2016 01:45,2,0.000,ALERT,213.06,304.18,59.959,1457246703,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,322735.4,322735.4,20531,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246736,227323.00
03/06/2016 01:45,2,0.000,ALERT,212.61,302.68,59.965,1457246703,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,636443.7,636443.7,14192,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246737,227324.00
03/06/2016 01:45,2,0.000,ALERT,212.83,303.28,59.944,1457246703,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,320947.7,320947.7,20808,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246739,227325.00
03/06/2016 01:45,2,0.000,ALERT,212.61,300.87,59.959,1457246703,"201051344001025","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,334024.4,334024.4,25323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246741,227326.00
03/06/2016 01:45,2,0.000,ALERT,212.83,303.58,59.959,1457246703,"201051344000458","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,331284.0,331284.0,20715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246743,227327.00
03/06/2016 01:45,2,0.000,ALERT,213.51,303.28,60.007,1457246703,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,328925.2,328925.2,20338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246745,227328.00
03/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.949,1457246703,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,336274.4,336274.4,25140,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246746,227329.00
03/06/2016 01:45,2,0.000,ALERT,213.06,301.47,59.917,1457246703,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,333564.4,333564.4,25138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246748,227330.00
03/06/2016 01:45,2,0.000,ALERT,213.06,301.77,59.949,1457246703,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,338663.6,338663.6,24997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246750,227331.00
03/06/2016 01:45,2,0.000,ALERT,212.83,300.87,59.954,1457246703,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,330464.8,330464.8,25367,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246752,227332.00
03/06/2016 01:45,2,0.000,ALERT,212.16,301.17,59.949,1457246703,"274151322000088","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,586786.2,586786.2,14004,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246753,227333.00
03/06/2016 01:45,2,0.000,ALERT,213.29,300.87,59.991,1457246703,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,489644.8,489644.8,15022,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246755,227334.00
03/06/2016 01:45,2,0.000,ALERT,212.61,301.77,59.959,1457246703,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,327069.7,327069.7,25334,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246757,227335.00
03/06/2016 01:45,2,0.000,ALERT,212.83,303.88,59.949,1457246703,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,333501.7,333501.7,20746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246759,227336.00
03/06/2016 01:45,2,0.000,ALERT,212.83,301.17,59.928,1457246703,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,333287.4,333287.4,25316,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246761,227337.00
03/06/2016 01:45,2,0.000,ALERT,212.16,301.47,59.917,1457246703,"274151322000054","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,599554.2,599554.2,14034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246763,227338.00
03/06/2016 01:45,2,0.000,ALERT,213.29,303.28,59.949,1457246703,"201051344000867","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,321966.6,321966.6,20774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246765,227339.00
03/06/2016 01:45,2,0.000,ALERT,212.38,300.87,59.944,1457246703,"201051344001093","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,332061.5,332061.5,25194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246766,227340.00
03/06/2016 01:45,2,0.000,ALERT,212.61,302.98,59.959,1457246703,"201051344000900","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,337104.2,337104.2,20183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246768,227341.00
03/06/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1457246703,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,330457.6,330457.6,20453,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246770,227342.00
03/06/2016 01:45,2,0.000,ALERT,212.83,303.58,59.954,1457246703,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,338483.8,338483.8,20126,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246772,227343.00
03/06/2016 01:45,2,0.000,ALERT,212.83,303.28,59.954,1457246703,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,330930.7,330930.7,20571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246774,227344.00
03/06/2016 01:45,2,0.000,ALERT,212.83,303.28,59.959,1457246703,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,326764.3,326764.3,20788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246775,227345.00
03/06/2016 01:45,2,0.000,ALERT,213.29,303.58,59.954,1457246703,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,331531.6,331531.6,20244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457246777,227346.00
03/06/2016 01:45,2,0.000,ALERT,212.38,300.27,59.922,1457246703,"274151322000087","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,574588.8,574588.8,14084,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457246779,227347.00
03/06/2016 02:00,2,0.000,ALERT,213.29,303.58,60.018,1457247604,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,331348.4,331348.4,20398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247606,227348.00
03/06/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1457247604,"274151322000085","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,602400.3,602400.3,14052,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247607,227349.00
03/06/2016 02:00,2,0.000,ALERT,213.51,302.98,59.986,1457247604,"201051344000633","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,322946.5,322946.5,20808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247609,227350.00
03/06/2016 02:00,2,0.000,ALERT,213.06,303.58,59.970,1457247604,"201051344000469","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,323743.3,323743.3,20797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247611,227351.00
03/06/2016 02:00,2,0.000,ALERT,212.61,301.47,59.996,1457247604,"201051344000646","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,328792.9,328792.9,25333,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247613,227352.00
03/06/2016 02:00,2,0.000,ALERT,211.93,301.17,59.991,1457247604,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,610313.6,610313.6,14268,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247615,227353.00
03/06/2016 02:00,2,0.000,ALERT,212.83,301.77,60.007,1457247604,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,333999.3,333999.3,25338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247617,227354.00
03/06/2016 02:00,2,0.000,ALERT,212.61,301.47,59.986,1457247604,"201051344001230","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,332612.5,332612.5,25121,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247618,227355.00
03/06/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1457247604,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,326229.7,326229.7,25314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247620,227356.00
03/06/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1457247604,"201051344000955","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,337045.9,337045.9,25250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247622,227357.00
03/06/2016 02:00,2,0.000,ALERT,212.16,301.17,59.965,1457247604,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,489675.4,489675.4,14847,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247624,227358.00
03/06/2016 02:00,2,0.000,ALERT,212.83,303.88,59.954,1457247604,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,337835.6,337835.6,835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247626,227359.00
03/06/2016 02:00,2,0.000,ALERT,212.38,301.47,59.981,1457247604,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,334365.1,334365.1,25270,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247627,227360.00
03/06/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1457247604,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,336547.0,336547.0,25266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247629,227361.00
03/06/2016 02:00,2,0.000,ALERT,212.83,300.87,59.975,1457247604,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,330306.7,330306.7,25422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247631,227362.00
03/06/2016 02:00,2,0.000,ALERT,212.16,302.68,59.975,1457247604,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,604425.0,604425.0,14305,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247633,227363.00
03/06/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1457247604,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,643206.1,643206.1,14310,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247635,227364.00
03/06/2016 02:00,2,0.000,ALERT,212.83,304.48,59.949,1457247604,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,322735.4,322735.4,20533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247637,227365.00
03/06/2016 02:00,2,0.000,ALERT,212.38,302.37,59.975,1457247604,"274151322000095","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,636443.7,636443.7,14194,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247638,227366.00
03/06/2016 02:00,2,0.000,ALERT,212.61,303.28,59.965,1457247604,"201051344000988","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,320947.7,320947.7,20810,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247640,227367.00
03/06/2016 02:00,2,0.000,ALERT,212.61,300.87,60.002,1457247604,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,334024.4,334024.4,25325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247642,227368.00
03/06/2016 02:00,2,0.000,ALERT,212.61,302.98,59.965,1457247604,"201051344000458","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,331284.0,331284.0,20717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247644,227369.00
03/06/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1457247604,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,328925.2,328925.2,20340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247646,227370.00
03/06/2016 02:00,2,0.000,ALERT,213.06,301.47,59.954,1457247604,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,336274.4,336274.4,25142,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247648,227371.00
03/06/2016 02:00,2,0.000,ALERT,212.83,300.87,59.954,1457247604,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,333564.4,333564.4,25140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247649,227372.00
03/06/2016 02:00,2,0.000,ALERT,213.06,301.47,59.949,1457247604,"201051344001145","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,338663.6,338663.6,24999,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247651,227373.00
03/06/2016 02:00,2,0.000,ALERT,212.61,300.27,59.944,1457247604,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,330464.8,330464.8,25369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247653,227374.00
03/06/2016 02:00,2,0.000,ALERT,211.70,301.47,59.933,1457247604,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,586786.2,586786.2,14006,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247655,227375.00
03/06/2016 02:00,2,0.000,ALERT,213.06,300.87,59.938,1457247604,"274151322000068","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,489644.8,489644.8,15024,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247657,227376.00
03/06/2016 02:00,2,0.000,ALERT,212.38,301.17,59.986,1457247604,"201051344001135","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,327069.7,327069.7,25336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247658,227377.00
03/06/2016 02:00,2,0.000,ALERT,212.38,303.28,59.986,1457247604,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,333501.7,333501.7,20748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247660,227378.00
03/06/2016 02:00,2,0.000,ALERT,212.61,300.87,59.944,1457247604,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,333287.4,333287.4,25318,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247662,227379.00
03/06/2016 02:00,2,0.000,ALERT,212.16,301.77,59.938,1457247604,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,599554.2,599554.2,14036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247664,227380.00
03/06/2016 02:00,2,0.000,ALERT,213.06,302.37,59.959,1457247604,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,321966.6,321966.6,20776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247665,227381.00
03/06/2016 02:00,2,0.000,ALERT,212.61,301.17,59.949,1457247604,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,332061.5,332061.5,25196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247667,227382.00
03/06/2016 02:00,2,0.000,ALERT,212.61,302.68,59.959,1457247604,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,337104.2,337104.2,20185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247669,227383.00
03/06/2016 02:00,2,0.000,ALERT,212.83,302.07,59.981,1457247604,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,330457.6,330457.6,20455,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247671,227384.00
03/06/2016 02:00,2,0.000,ALERT,212.83,303.58,59.954,1457247604,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,338483.8,338483.8,20128,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247673,227385.00
03/06/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1457247604,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,330930.7,330930.7,20573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247674,227386.00
03/06/2016 02:00,2,0.000,ALERT,212.83,302.68,59.949,1457247604,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,326764.3,326764.3,20790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247676,227387.00
03/06/2016 02:00,2,0.000,ALERT,213.51,303.58,59.901,1457247604,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,331531.6,331531.6,20246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457247678,227388.00
03/06/2016 02:00,2,0.000,ALERT,212.38,300.87,59.907,1457247604,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,574588.8,574588.8,14086,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457247680,227389.00
03/06/2016 02:15,2,0.000,ALERT,213.51,303.88,59.933,1457248504,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,331348.4,331348.4,20400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248506,227390.00
03/06/2016 02:15,2,0.000,ALERT,212.61,301.17,59.959,1457248504,"274151322000085","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,602400.3,602400.3,14054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248508,227391.00
03/06/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1457248504,"201051344000633","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,322946.5,322946.5,20810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248510,227392.00
03/06/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1457248504,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,323743.3,323743.3,20799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248512,227393.00
03/06/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1457248504,"201051344000646","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,328792.9,328792.9,25335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248514,227394.00
03/06/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1457248504,"274151322000052","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,610313.6,610313.6,14270,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248515,227395.00
03/06/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1457248504,"201051344000585","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,333999.3,333999.3,25340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248517,227396.00
03/06/2016 02:15,2,0.000,ALERT,212.83,302.07,59.933,1457248504,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,332612.5,332612.5,25123,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248519,227397.00
03/06/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1457248504,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,326229.7,326229.7,25316,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248521,227398.00
03/06/2016 02:15,2,0.000,ALERT,212.61,301.77,59.959,1457248504,"201051344000955","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,337045.9,337045.9,25252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248523,227399.00
03/06/2016 02:15,2,0.000,ALERT,212.38,300.57,59.959,1457248504,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,489675.4,489675.4,14849,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248525,227400.00
03/06/2016 02:15,2,0.000,ALERT,213.29,304.48,59.975,1457248504,"201051344000579","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,337835.6,337835.6,837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248526,227401.00
03/06/2016 02:15,2,0.000,ALERT,212.61,302.07,59.938,1457248504,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,334365.1,334365.1,25272,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248528,227402.00
03/06/2016 02:15,2,0.000,ALERT,213.06,301.47,59.970,1457248504,"201051344000438","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,336547.0,336547.0,25268,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248530,227403.00
03/06/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1457248504,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,330306.7,330306.7,25424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248532,227404.00
03/06/2016 02:15,2,0.000,ALERT,212.61,301.47,59.965,1457248504,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,604425.0,604425.0,14307,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248534,227405.00
03/06/2016 02:15,2,0.000,ALERT,213.29,301.17,59.981,1457248504,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,643206.1,643206.1,14312,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248536,227406.00
03/06/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1457248504,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,322735.4,322735.4,20535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248537,227407.00
03/06/2016 02:15,2,0.000,ALERT,212.61,302.37,59.991,1457248504,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,636443.7,636443.7,14196,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248539,227408.00
03/06/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1457248504,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,320947.7,320947.7,20812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248541,227409.00
03/06/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1457248504,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,334024.4,334024.4,25327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248543,227410.00
03/06/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1457248504,"201051344000458","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,331284.0,331284.0,20719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248545,227411.00
03/06/2016 02:15,2,0.000,ALERT,213.74,303.58,59.996,1457248504,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,328925.2,328925.2,20342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248547,227412.00
03/06/2016 02:15,2,0.000,ALERT,213.29,301.47,59.991,1457248504,"201051344000685","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,336274.4,336274.4,25144,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248548,227413.00
03/06/2016 02:15,2,0.000,ALERT,213.06,301.17,60.012,1457248504,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,333564.4,333564.4,25142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248550,227414.00
03/06/2016 02:15,2,0.000,ALERT,213.29,301.77,59.991,1457248504,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,338663.6,338663.6,25001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248552,227415.00
03/06/2016 02:15,2,0.000,ALERT,213.06,301.17,59.981,1457248504,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,330464.8,330464.8,25371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248554,227416.00
03/06/2016 02:15,2,0.000,ALERT,212.16,300.87,59.986,1457248504,"274151322000088","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,586786.2,586786.2,14008,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248555,227417.00
03/06/2016 02:15,2,0.000,ALERT,213.29,300.57,59.981,1457248504,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,489644.8,489644.8,15026,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248557,227418.00
03/06/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1457248504,"201051344001135","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,327069.7,327069.7,25338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248559,227419.00
03/06/2016 02:15,2,0.000,ALERT,212.83,304.48,59.986,1457248504,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,333501.7,333501.7,20750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248561,227420.00
03/06/2016 02:15,2,0.000,ALERT,212.83,301.17,60.018,1457248504,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,333287.4,333287.4,25320,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248563,227421.00
03/06/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1457248504,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,599554.2,599554.2,14038,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248565,227422.00
03/06/2016 02:15,2,0.000,ALERT,213.51,303.88,59.965,1457248504,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,321966.6,321966.6,20778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248566,227423.00
03/06/2016 02:15,2,0.000,ALERT,212.83,301.77,59.975,1457248504,"201051344001093","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,332061.5,332061.5,25198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248568,227424.00
03/06/2016 02:15,2,0.000,ALERT,213.06,304.18,59.949,1457248504,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,337104.2,337104.2,20187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248570,227425.00
03/06/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1457248504,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,330457.6,330457.6,20457,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457248572,227426.00
03/06/2016 02:15,2,0.000,ALERT,213.06,304.18,59.991,1457248504,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,338483.8,338483.8,20130,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248574,227427.00
03/06/2016 02:15,2,0.000,ALERT,213.06,304.18,59.981,1457248504,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,330930.7,330930.7,20575,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248575,227428.00
03/06/2016 02:15,2,0.000,ALERT,213.29,303.88,60.028,1457248504,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,326764.3,326764.3,20792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248577,227429.00
03/06/2016 02:15,2,0.000,ALERT,213.51,304.18,59.981,1457248504,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,331531.6,331531.6,20248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248579,227430.00
03/06/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1457248504,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,574588.8,574588.8,14088,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457248581,227431.00
03/06/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1457249403,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,331348.4,331348.4,20402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249405,227432.00
03/06/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1457249403,"274151322000085","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,602400.3,602400.3,14056,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249407,227433.00
03/06/2016 02:30,2,0.000,ALERT,213.51,303.28,59.991,1457249403,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,322946.5,322946.5,20812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249408,227434.00
03/06/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1457249403,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,323743.3,323743.3,20801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249410,227435.00
03/06/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1457249403,"201051344000646","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,328792.9,328792.9,25337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249412,227436.00
03/06/2016 02:30,2,0.000,ALERT,212.16,302.37,59.981,1457249403,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,610313.6,610313.6,14272,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249414,227437.00
03/06/2016 02:30,2,0.000,ALERT,213.06,301.77,59.975,1457249403,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,333999.3,333999.3,25342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249416,227438.00
03/06/2016 02:30,2,0.000,ALERT,212.83,302.07,60.007,1457249403,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,332612.5,332612.5,25125,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249417,227439.00
03/06/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1457249403,"201051344000582","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,326229.7,326229.7,25318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249419,227440.00
03/06/2016 02:30,2,0.000,ALERT,212.38,301.77,59.991,1457249403,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,337045.9,337045.9,25254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249421,227441.00
03/06/2016 02:30,2,0.000,ALERT,212.38,301.17,59.991,1457249403,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,489675.4,489675.4,14851,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249423,227442.00
03/06/2016 02:30,2,0.000,ALERT,212.83,303.88,60.023,1457249403,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,337835.6,337835.6,839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249425,227443.00
03/06/2016 02:30,2,0.000,ALERT,212.83,302.37,59.959,1457249403,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,334365.1,334365.1,25274,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249426,227444.00
03/06/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1457249403,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,336547.0,336547.0,25270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249428,227445.00
03/06/2016 02:30,2,0.000,ALERT,213.29,301.17,59.981,1457249403,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,330306.7,330306.7,25426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249430,227446.00
