ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1457249403,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,604425.0,604425.0,14309,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249432,227447.00
03/06/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1457249403,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,643206.1,643206.1,14314,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249434,227448.00
03/06/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1457249403,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,322735.4,322735.4,20537,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249436,227449.00
03/06/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1457249403,"274151322000095","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,636443.7,636443.7,14198,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249438,227450.00
03/06/2016 02:30,2,0.000,ALERT,212.83,303.28,59.938,1457249403,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,320947.7,320947.7,20814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249439,227451.00
03/06/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1457249403,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,334024.4,334024.4,25329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249441,227452.00
03/06/2016 02:30,2,0.000,ALERT,212.83,303.58,59.949,1457249403,"201051344000458","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,331284.0,331284.0,20721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249443,227453.00
03/06/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1457249403,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,328925.2,328925.2,20344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249445,227454.00
03/06/2016 02:30,2,0.000,ALERT,213.29,301.77,59.933,1457249403,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,336274.4,336274.4,25146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249446,227455.00
03/06/2016 02:30,2,0.000,ALERT,213.29,301.47,59.981,1457249403,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,333564.4,333564.4,25144,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249448,227456.00
03/06/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1457249403,"201051344001145","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,338663.6,338663.6,25003,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249450,227457.00
03/06/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1457249403,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,330464.8,330464.8,25373,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249452,227458.00
03/06/2016 02:30,2,0.000,ALERT,212.16,301.47,59.975,1457249403,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,586786.2,586786.2,14010,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249454,227459.00
03/06/2016 02:30,2,0.000,ALERT,213.29,300.87,59.970,1457249403,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,489644.8,489644.8,15028,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249455,227460.00
03/06/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1457249403,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,327069.7,327069.7,25340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249457,227461.00
03/06/2016 02:30,2,0.000,ALERT,212.61,303.88,59.975,1457249403,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,333501.7,333501.7,20752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249459,227462.00
03/06/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1457249403,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,333287.4,333287.4,25322,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249461,227463.00
03/06/2016 02:30,2,0.000,ALERT,212.61,302.37,59.975,1457249403,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,599554.2,599554.2,14040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249463,227464.00
03/06/2016 02:30,2,0.000,ALERT,213.06,302.98,59.970,1457249403,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,321966.6,321966.6,20780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249465,227465.00
03/06/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1457249403,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,332061.5,332061.5,25200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249466,227466.00
03/06/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1457249403,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,337104.2,337104.2,20189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249468,227467.00
03/06/2016 02:30,2,0.000,ALERT,213.06,302.68,59.965,1457249403,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,330457.6,330457.6,20459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457249470,227468.00
03/06/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1457249403,"201051344000569","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,338483.8,338483.8,20132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249472,227469.00
03/06/2016 02:30,2,0.000,ALERT,213.06,303.88,59.981,1457249403,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,330930.7,330930.7,20577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249474,227470.00
03/06/2016 02:30,2,0.000,ALERT,213.06,303.28,59.981,1457249403,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,326764.3,326764.3,20794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249475,227471.00
03/06/2016 02:30,2,0.000,ALERT,213.29,303.88,60.012,1457249403,"201051344000576","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,331531.6,331531.6,20250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249477,227472.00
03/06/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1457249403,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,574588.8,574588.8,14090,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457249479,227473.00
03/06/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1457250303,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,331348.4,331348.4,20404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250305,227474.00
03/06/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1457250303,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,602400.3,602400.3,14058,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250307,227475.00
03/06/2016 02:45,2,0.000,ALERT,213.74,303.28,60.002,1457250303,"201051344000633","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,322946.5,322946.5,20814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250309,227476.00
03/06/2016 02:45,2,0.000,ALERT,213.29,303.58,59.996,1457250303,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,323743.3,323743.3,20803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250311,227477.00
03/06/2016 02:45,2,0.000,ALERT,212.61,301.47,60.039,1457250303,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,328792.9,328792.9,25339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250312,227478.00
03/06/2016 02:45,2,0.000,ALERT,212.16,301.77,59.991,1457250303,"274151322000052","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,610313.6,610313.6,14274,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250314,227479.00
03/06/2016 02:45,2,0.000,ALERT,213.06,301.77,60.002,1457250303,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,333999.3,333999.3,25344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250316,227480.00
03/06/2016 02:45,2,0.000,ALERT,212.83,301.47,60.002,1457250303,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,332612.5,332612.5,25127,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250318,227481.00
03/06/2016 02:45,2,0.000,ALERT,213.29,301.77,59.996,1457250303,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,326229.7,326229.7,25320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250320,227482.00
03/06/2016 02:45,2,0.000,ALERT,212.38,301.17,59.991,1457250303,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,337045.9,337045.9,25256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250322,227483.00
03/06/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1457250303,"274151322000094","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,489675.4,489675.4,14853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250323,227484.00
03/06/2016 02:45,2,0.000,ALERT,213.06,304.18,60.039,1457250303,"201051344000579","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,337835.6,337835.6,841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250325,227485.00
03/06/2016 02:45,2,0.000,ALERT,212.61,301.77,60.028,1457250303,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,334365.1,334365.1,25276,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250327,227486.00
03/06/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1457250303,"201051344000438","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,336547.0,336547.0,25272,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250329,227487.00
03/06/2016 02:45,2,0.000,ALERT,212.83,300.57,59.991,1457250303,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,330306.7,330306.7,25428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250330,227488.00
03/06/2016 02:45,2,0.000,ALERT,212.83,301.77,60.023,1457250303,"274151322000083","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,604425.0,604425.0,14311,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250332,227489.00
03/06/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1457250303,"274151322000076","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,643206.1,643206.1,14316,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250334,227490.00
03/06/2016 02:45,2,0.000,ALERT,213.06,304.18,59.996,1457250303,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,322735.4,322735.4,20539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250336,227491.00
03/06/2016 02:45,2,0.000,ALERT,212.38,302.37,59.996,1457250303,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,636443.7,636443.7,14200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250338,227492.00
03/06/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1457250303,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,320947.7,320947.7,20816,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250340,227493.00
03/06/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1457250303,"201051344001025","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,334024.4,334024.4,25331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250341,227494.00
03/06/2016 02:45,2,0.000,ALERT,212.83,303.58,60.023,1457250303,"201051344000458","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,331284.0,331284.0,20723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250343,227495.00
03/06/2016 02:45,2,0.000,ALERT,213.51,303.28,59.986,1457250303,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,328925.2,328925.2,20346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250345,227496.00
03/06/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1457250303,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,336274.4,336274.4,25148,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250347,227497.00
03/06/2016 02:45,2,0.000,ALERT,213.06,300.87,59.986,1457250303,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,333564.4,333564.4,25146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250349,227498.00
03/06/2016 02:45,2,0.000,ALERT,213.06,301.47,59.991,1457250303,"201051344001145","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,338663.6,338663.6,25005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250351,227499.00
03/06/2016 02:45,2,0.000,ALERT,213.06,300.87,59.991,1457250303,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,330464.8,330464.8,25375,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250352,227500.00
03/06/2016 02:45,2,0.000,ALERT,212.38,300.87,59.975,1457250303,"274151322000088","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,586786.2,586786.2,14012,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250354,227501.00
03/06/2016 02:45,2,0.000,ALERT,213.29,300.87,59.975,1457250303,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,489644.8,489644.8,15030,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250356,227502.00
03/06/2016 02:45,2,0.000,ALERT,212.38,300.87,60.007,1457250303,"201051344001135","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,327069.7,327069.7,25342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250358,227503.00
03/06/2016 02:45,2,0.000,ALERT,212.83,303.88,60.018,1457250303,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,333501.7,333501.7,20754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250359,227504.00
03/06/2016 02:45,2,0.000,ALERT,212.61,300.57,59.975,1457250303,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,333287.4,333287.4,25324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250361,227505.00
03/06/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1457250303,"274151322000054","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,599554.2,599554.2,14042,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250363,227506.00
03/06/2016 02:45,2,0.000,ALERT,213.29,302.98,60.018,1457250303,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,321966.6,321966.6,20782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250365,227507.00
03/06/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1457250303,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,332061.5,332061.5,25202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250367,227508.00
03/06/2016 02:45,2,0.000,ALERT,213.06,303.58,59.965,1457250303,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,337104.2,337104.2,20191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250369,227509.00
03/06/2016 02:45,2,0.000,ALERT,213.06,302.68,60.012,1457250303,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,330457.6,330457.6,20461,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457250370,227510.00
03/06/2016 02:45,2,0.000,ALERT,213.06,303.88,60.002,1457250303,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,338483.8,338483.8,20134,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250372,227511.00
03/06/2016 02:45,2,0.000,ALERT,213.06,303.58,59.944,1457250303,"201051344000983","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,330930.7,330930.7,20579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250374,227512.00
03/06/2016 02:45,2,0.000,ALERT,213.06,303.28,60.012,1457250303,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,326764.3,326764.3,20796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250376,227513.00
03/06/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1457250303,"201051344000576","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,331531.6,331531.6,20252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250378,227514.00
03/06/2016 02:45,2,0.000,ALERT,212.61,300.27,59.986,1457250303,"274151322000087","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,574588.8,574588.8,14092,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457250379,227515.00
03/06/2016 03:00,2,0.000,ALERT,213.74,303.88,59.954,1457251203,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,331348.4,331348.4,20406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251205,227516.00
03/06/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1457251203,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,602400.3,602400.3,14060,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251207,227517.00
03/06/2016 03:00,2,0.000,ALERT,213.96,303.28,59.959,1457251203,"201051344000633","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,322946.5,322946.5,20816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251209,227518.00
03/06/2016 03:00,2,0.000,ALERT,213.51,303.88,59.949,1457251203,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,323743.3,323743.3,20805,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251210,227519.00
03/06/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1457251203,"201051344000646","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,328792.9,328792.9,25341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251212,227520.00
03/06/2016 03:00,2,0.000,ALERT,212.61,301.47,59.959,1457251203,"274151322000052","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,610313.6,610313.6,14276,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251214,227521.00
03/06/2016 03:00,2,0.000,ALERT,213.06,301.77,59.959,1457251203,"201051344000585","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,333999.3,333999.3,25346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251216,227522.00
03/06/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1457251203,"201051344001230","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,332612.5,332612.5,25129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251218,227523.00
03/06/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1457251203,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,326229.7,326229.7,25322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251219,227524.00
03/06/2016 03:00,2,0.000,ALERT,212.61,301.47,59.917,1457251203,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,337045.9,337045.9,25258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251221,227525.00
03/06/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1457251203,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,489675.4,489675.4,14855,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251223,227526.00
03/06/2016 03:00,2,0.000,ALERT,213.29,304.78,59.954,1457251203,"201051344000579","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,337835.6,337835.6,843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251225,227527.00
03/06/2016 03:00,2,0.000,ALERT,212.83,302.07,59.944,1457251203,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,334365.1,334365.1,25278,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251227,227528.00
03/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.965,1457251203,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,336547.0,336547.0,25274,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251228,227529.00
03/06/2016 03:00,2,0.000,ALERT,213.29,301.17,59.954,1457251203,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,330306.7,330306.7,25430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251230,227530.00
03/06/2016 03:00,2,0.000,ALERT,212.83,302.07,59.959,1457251203,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,604425.0,604425.0,14313,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251232,227531.00
03/06/2016 03:00,2,0.000,ALERT,213.51,302.07,59.965,1457251203,"274151322000076","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,643206.1,643206.1,14318,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251234,227532.00
03/06/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1457251203,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,322735.4,322735.4,20541,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251236,227533.00
03/06/2016 03:00,2,0.000,ALERT,212.61,302.68,59.970,1457251203,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,636443.7,636443.7,14202,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251238,227534.00
03/06/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1457251203,"201051344000988","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,320947.7,320947.7,20818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251239,227535.00
03/06/2016 03:00,2,0.000,ALERT,213.06,300.87,59.912,1457251203,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,334024.4,334024.4,25333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251241,227536.00
03/06/2016 03:00,2,0.000,ALERT,213.06,304.18,59.954,1457251203,"201051344000458","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,331284.0,331284.0,20725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251243,227537.00
03/06/2016 03:00,2,0.000,ALERT,213.74,303.88,59.970,1457251203,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,328925.2,328925.2,20348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251245,227538.00
03/06/2016 03:00,2,0.000,ALERT,213.51,301.47,59.970,1457251203,"201051344000685","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,336274.4,336274.4,25150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251246,227539.00
03/06/2016 03:00,2,0.000,ALERT,213.29,301.17,59.965,1457251203,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,333564.4,333564.4,25148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251248,227540.00
03/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.949,1457251203,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,338663.6,338663.6,25007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251250,227541.00
03/06/2016 03:00,2,0.000,ALERT,213.06,300.57,59.959,1457251203,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,330464.8,330464.8,25377,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251252,227542.00
03/06/2016 03:00,2,0.000,ALERT,212.38,302.37,59.986,1457251203,"274151322000088","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,586786.2,586786.2,14014,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251254,227543.00
03/06/2016 03:00,2,0.000,ALERT,213.51,301.47,59.970,1457251203,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,489644.8,489644.8,15032,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251256,227544.00
03/06/2016 03:00,2,0.000,ALERT,212.38,301.17,59.949,1457251203,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,327069.7,327069.7,25344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251258,227545.00
03/06/2016 03:00,2,0.000,ALERT,212.83,304.48,59.981,1457251203,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,333501.7,333501.7,20756,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251259,227546.00
03/06/2016 03:00,2,0.000,ALERT,213.06,300.87,60.002,1457251203,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,333287.4,333287.4,25326,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251261,227547.00
03/06/2016 03:00,2,0.000,ALERT,212.61,302.07,59.975,1457251203,"274151322000054","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,599554.2,599554.2,14044,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251263,227548.00
03/06/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1457251203,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,321966.6,321966.6,20784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251265,227549.00
03/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1457251203,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,332061.5,332061.5,25204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251266,227550.00
03/06/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1457251203,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,337104.2,337104.2,20193,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251268,227551.00
03/06/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1457251203,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,330457.6,330457.6,20463,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251270,227552.00
03/06/2016 03:00,2,0.000,ALERT,213.06,304.48,60.023,1457251203,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,338483.8,338483.8,20136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251272,227553.00
03/06/2016 03:00,2,0.000,ALERT,213.06,304.18,59.996,1457251203,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,330930.7,330930.7,20581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251274,227554.00
03/06/2016 03:00,2,0.000,ALERT,213.51,303.88,59.986,1457251203,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,326764.3,326764.3,20798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457251276,227555.00
03/06/2016 03:00,2,0.000,ALERT,213.74,304.48,60.002,1457251203,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,331531.6,331531.6,20254,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251277,227556.00
03/06/2016 03:00,2,0.000,ALERT,212.83,300.87,59.970,1457251203,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,574588.8,574588.8,14094,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457251279,227557.00
03/06/2016 03:15,2,0.000,ALERT,213.74,303.88,59.959,1457252104,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,331348.4,331348.4,20408,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252106,227558.00
03/06/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1457252104,"274151322000085","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,602400.3,602400.3,14062,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252107,227559.00
03/06/2016 03:15,2,0.000,ALERT,213.96,303.58,59.981,1457252104,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,322946.5,322946.5,20818,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252109,227560.00
03/06/2016 03:15,2,0.000,ALERT,213.29,303.58,60.018,1457252104,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,323743.3,323743.3,20807,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252111,227561.00
03/06/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1457252104,"201051344000646","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,328792.9,328792.9,25343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252113,227562.00
03/06/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1457252104,"274151322000052","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,610313.6,610313.6,14278,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252115,227563.00
03/06/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1457252104,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,333999.3,333999.3,25348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252116,227564.00
03/06/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1457252104,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,332612.5,332612.5,25131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252118,227565.00
03/06/2016 03:15,2,0.000,ALERT,213.74,302.98,59.981,1457252104,"201051344000582","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,326229.7,326229.7,25324,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252120,227566.00
03/06/2016 03:15,2,0.000,ALERT,212.61,302.07,60.018,1457252104,"201051344000955","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,337045.9,337045.9,25260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252122,227567.00
03/06/2016 03:15,2,0.000,ALERT,212.83,302.07,59.938,1457252104,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,489675.4,489675.4,14857,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252124,227568.00
03/06/2016 03:15,2,0.000,ALERT,213.29,304.48,59.986,1457252104,"201051344000579","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,337835.6,337835.6,845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252125,227569.00
03/06/2016 03:15,2,0.000,ALERT,213.06,302.98,60.028,1457252104,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,334365.1,334365.1,25280,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252127,227570.00
03/06/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1457252104,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,336547.0,336547.0,25276,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252129,227571.00
03/06/2016 03:15,2,0.000,ALERT,213.51,301.77,59.986,1457252104,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,330306.7,330306.7,25432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252131,227572.00
03/06/2016 03:15,2,0.000,ALERT,213.06,302.68,60.023,1457252104,"274151322000083","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,604425.0,604425.0,14315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252133,227573.00
03/06/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1457252104,"274151322000076","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,643206.1,643206.1,14320,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252135,227574.00
03/06/2016 03:15,2,0.000,ALERT,213.29,304.48,59.986,1457252104,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,322735.4,322735.4,20543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252136,227575.00
03/06/2016 03:15,2,0.000,ALERT,212.61,303.28,59.975,1457252104,"274151322000095","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,636443.7,636443.7,14204,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252138,227576.00
03/06/2016 03:15,2,0.000,ALERT,213.06,303.58,59.996,1457252104,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,320947.7,320947.7,20820,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252140,227577.00
03/06/2016 03:15,2,0.000,ALERT,213.06,301.17,59.991,1457252104,"201051344001025","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,334024.4,334024.4,25335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252142,227578.00
03/06/2016 03:15,2,0.000,ALERT,213.29,304.18,60.002,1457252104,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,331284.0,331284.0,20727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252144,227579.00
03/06/2016 03:15,2,0.000,ALERT,213.74,303.58,59.991,1457252104,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,328925.2,328925.2,20350,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252145,227580.00
03/06/2016 03:15,2,0.000,ALERT,213.74,302.07,59.996,1457252104,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,336274.4,336274.4,25152,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252147,227581.00
03/06/2016 03:15,2,0.000,ALERT,213.51,301.77,59.944,1457252104,"201051344000917","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,333564.4,333564.4,25150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252149,227582.00
03/06/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1457252104,"201051344001145","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,338663.6,338663.6,25009,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252151,227583.00
03/06/2016 03:15,2,0.000,ALERT,213.29,301.47,60.002,1457252104,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,330464.8,330464.8,25379,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252153,227584.00
03/06/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1457252104,"274151322000088","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,586786.2,586786.2,14016,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252155,227585.00
03/06/2016 03:15,2,0.000,ALERT,213.51,301.77,59.981,1457252104,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,489644.8,489644.8,15034,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252156,227586.00
03/06/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1457252104,"201051344001135","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,327069.7,327069.7,25346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252158,227587.00
03/06/2016 03:15,2,0.000,ALERT,212.83,304.48,59.981,1457252104,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,333501.7,333501.7,20758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252160,227588.00
03/06/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1457252104,"201051344001203","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,333287.4,333287.4,25328,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252162,227589.00
03/06/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1457252104,"274151322000054","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,599554.2,599554.2,14046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252164,227590.00
03/06/2016 03:15,2,0.000,ALERT,213.51,303.88,59.986,1457252104,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,321966.6,321966.6,20786,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252166,227591.00
