ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 03:15,2,0.000,ALERT,213.29,302.07,60.002,1457252104,"201051344001093","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,332061.5,332061.5,25206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252167,227592.00
03/06/2016 03:15,2,0.000,ALERT,213.29,304.48,59.954,1457252104,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,337104.2,337104.2,20195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252169,227593.00
03/06/2016 03:15,2,0.000,ALERT,213.51,303.28,59.991,1457252104,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,330457.6,330457.6,20465,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252171,227594.00
03/06/2016 03:15,2,0.000,ALERT,213.29,304.48,59.991,1457252104,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,338483.8,338483.8,20138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252173,227595.00
03/06/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1457252104,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,330930.7,330930.7,20583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252174,227596.00
03/06/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1457252104,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,326764.3,326764.3,20800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252176,227597.00
03/06/2016 03:15,2,0.000,ALERT,213.74,304.48,60.023,1457252104,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,331531.6,331531.6,20256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457252178,227598.00
03/06/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1457252104,"274151322000087","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,574588.8,574588.8,14096,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457252180,227599.00
03/06/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1457253004,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,331348.4,331348.4,20410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253006,227600.00
03/06/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1457253004,"274151322000085","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,602400.3,602400.3,14064,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253007,227601.00
03/06/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1457253004,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,322946.5,322946.5,20820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253009,227602.00
03/06/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1457253004,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,323743.3,323743.3,20809,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253011,227603.00
03/06/2016 03:30,2,0.000,ALERT,212.61,301.47,59.938,1457253004,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,328792.9,328792.9,25345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253013,227604.00
03/06/2016 03:30,2,0.000,ALERT,212.61,302.07,59.981,1457253004,"274151322000052","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,610313.6,610313.6,14280,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253015,227605.00
03/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1457253004,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,333999.3,333999.3,25350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253016,227606.00
03/06/2016 03:30,2,0.000,ALERT,212.83,301.77,59.975,1457253004,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,332612.5,332612.5,25133,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253018,227607.00
03/06/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1457253004,"201051344000582","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,326229.7,326229.7,25326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253020,227608.00
03/06/2016 03:30,2,0.000,ALERT,212.38,301.47,59.981,1457253004,"201051344000955","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,337045.9,337045.9,25262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253022,227609.00
03/06/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1457253004,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,489675.4,489675.4,14859,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253024,227610.00
03/06/2016 03:30,2,0.000,ALERT,213.29,304.78,59.949,1457253004,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,337835.6,337835.6,847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253025,227611.00
03/06/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1457253004,"201051344000890","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,334365.1,334365.1,25282,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253027,227612.00
03/06/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1457253004,"201051344000438","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,336547.0,336547.0,25278,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253029,227613.00
03/06/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1457253004,"201051344000417","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,330306.7,330306.7,25434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253031,227614.00
03/06/2016 03:30,2,0.000,ALERT,212.83,302.68,59.965,1457253004,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,604425.0,604425.0,14317,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253033,227615.00
03/06/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1457253004,"274151322000076","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,643206.1,643206.1,14322,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253035,227616.00
03/06/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1457253004,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,322735.4,322735.4,20545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253036,227617.00
03/06/2016 03:30,2,0.000,ALERT,212.83,302.98,59.981,1457253004,"274151322000095","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,636443.7,636443.7,14206,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253038,227618.00
03/06/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1457253004,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,320947.7,320947.7,20822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253040,227619.00
03/06/2016 03:30,2,0.000,ALERT,212.83,300.87,59.965,1457253004,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,334024.4,334024.4,25337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253042,227620.00
03/06/2016 03:30,2,0.000,ALERT,212.83,303.58,59.981,1457253004,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,331284.0,331284.0,20729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253044,227621.00
03/06/2016 03:30,2,0.000,ALERT,213.74,303.88,59.975,1457253004,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,328925.2,328925.2,20352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253045,227622.00
03/06/2016 03:30,2,0.000,ALERT,213.29,301.47,59.970,1457253004,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,336274.4,336274.4,25154,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253047,227623.00
03/06/2016 03:30,2,0.000,ALERT,213.06,300.87,59.933,1457253004,"201051344000917","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,333564.4,333564.4,25152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253049,227624.00
03/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1457253004,"201051344001145","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,338663.6,338663.6,25011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253051,227625.00
03/06/2016 03:30,2,0.000,ALERT,212.83,300.57,59.970,1457253004,"201051344000651","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,330464.8,330464.8,25381,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253053,227626.00
03/06/2016 03:30,2,0.000,ALERT,212.38,302.37,59.975,1457253004,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,586786.2,586786.2,14018,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253054,227627.00
03/06/2016 03:30,2,0.000,ALERT,213.51,301.17,59.996,1457253004,"274151322000068","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,489644.8,489644.8,15036,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253056,227628.00
03/06/2016 03:30,2,0.000,ALERT,212.61,301.47,59.965,1457253004,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,327069.7,327069.7,25348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253058,227629.00
03/06/2016 03:30,2,0.000,ALERT,212.83,304.48,59.975,1457253004,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,333501.7,333501.7,20760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253060,227630.00
03/06/2016 03:30,2,0.000,ALERT,212.83,300.87,59.970,1457253004,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,333287.4,333287.4,25330,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253062,227631.00
03/06/2016 03:30,2,0.000,ALERT,212.38,301.77,59.965,1457253004,"274151322000054","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,599554.2,599554.2,14048,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253063,227632.00
03/06/2016 03:30,2,0.000,ALERT,213.51,303.88,59.970,1457253004,"201051344000867","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,321966.6,321966.6,20788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253065,227633.00
03/06/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1457253004,"201051344001093","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,332061.5,332061.5,25208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253067,227634.00
03/06/2016 03:30,2,0.000,ALERT,213.06,303.88,59.965,1457253004,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,337104.2,337104.2,20197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253069,227635.00
03/06/2016 03:30,2,0.000,ALERT,213.29,303.28,59.938,1457253004,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,330457.6,330457.6,20467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253071,227636.00
03/06/2016 03:30,2,0.000,ALERT,213.29,304.78,59.965,1457253004,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,338483.8,338483.8,20140,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253072,227637.00
03/06/2016 03:30,2,0.000,ALERT,213.06,303.88,59.965,1457253004,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,330930.7,330930.7,20585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253074,227638.00
03/06/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1457253004,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,326764.3,326764.3,20802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253076,227639.00
03/06/2016 03:30,2,0.000,ALERT,213.51,304.18,59.970,1457253004,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,331531.6,331531.6,20258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253078,227640.00
03/06/2016 03:30,2,0.000,ALERT,212.61,300.87,59.959,1457253004,"274151322000087","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,574588.8,574588.8,14098,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253080,227641.00
03/06/2016 03:45,2,0.000,ALERT,213.74,303.58,59.965,1457253903,"201051344000645","219011344069620",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,331348.4,331348.4,20412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253905,227642.00
03/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.965,1457253903,"274151322000085","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,602400.3,602400.3,14066,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253907,227643.00
03/06/2016 03:45,2,0.000,ALERT,213.96,303.58,59.965,1457253903,"201051344000633","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,322946.5,322946.5,20822,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253909,227644.00
03/06/2016 03:45,2,0.000,ALERT,213.29,303.88,60.007,1457253903,"201051344000469","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,323743.3,323743.3,20811,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253911,227645.00
03/06/2016 03:45,2,0.000,ALERT,213.06,302.07,59.938,1457253903,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,328792.9,328792.9,25347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253912,227646.00
03/06/2016 03:45,2,0.000,ALERT,212.38,301.77,60.002,1457253903,"274151322000052","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,610313.6,610313.6,14282,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253914,227647.00
03/06/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1457253903,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,333999.3,333999.3,25352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253916,227648.00
03/06/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1457253903,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,332612.5,332612.5,25135,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253918,227649.00
03/06/2016 03:45,2,0.000,ALERT,213.74,302.68,59.959,1457253903,"201051344000582","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,326229.7,326229.7,25328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253920,227650.00
03/06/2016 03:45,2,0.000,ALERT,212.83,301.77,59.959,1457253903,"201051344000955","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,337045.9,337045.9,25264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253922,227651.00
03/06/2016 03:45,2,0.000,ALERT,212.61,301.47,59.954,1457253903,"274151322000094","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,489675.4,489675.4,14861,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253924,227652.00
03/06/2016 03:45,2,0.000,ALERT,213.29,304.48,60.002,1457253903,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,337835.6,337835.6,849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253926,227653.00
03/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.954,1457253903,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,334365.1,334365.1,25284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253927,227654.00
03/06/2016 03:45,2,0.000,ALERT,213.29,301.77,59.965,1457253903,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,336547.0,336547.0,25280,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253929,227655.00
03/06/2016 03:45,2,0.000,ALERT,213.51,301.77,59.954,1457253903,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,330306.7,330306.7,25436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253931,227656.00
03/06/2016 03:45,2,0.000,ALERT,212.83,302.68,59.954,1457253903,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,604425.0,604425.0,14319,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253933,227657.00
03/06/2016 03:45,2,0.000,ALERT,213.29,302.07,59.959,1457253903,"274151322000076","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,643206.1,643206.1,14324,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253935,227658.00
03/06/2016 03:45,2,0.000,ALERT,213.29,304.48,59.959,1457253903,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,322735.4,322735.4,20547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253937,227659.00
03/06/2016 03:45,2,0.000,ALERT,212.61,303.28,59.933,1457253903,"274151322000095","219011344069620",0.00,-4.00,0,301.47,304.48,0.0,0.0,0.000,636443.7,636443.7,14208,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253939,227660.00
03/06/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1457253903,"201051344000988","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,320947.7,320947.7,20824,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253940,227661.00
03/06/2016 03:45,2,0.000,ALERT,213.06,301.17,59.959,1457253903,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,334024.4,334024.4,25339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253942,227662.00
03/06/2016 03:45,2,0.000,ALERT,213.29,303.88,59.959,1457253903,"201051344000458","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,331284.0,331284.0,20731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253944,227663.00
03/06/2016 03:45,2,0.000,ALERT,213.96,303.88,59.970,1457253903,"201051344000853","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,328925.2,328925.2,20354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253946,227664.00
03/06/2016 03:45,2,0.000,ALERT,213.51,301.77,59.928,1457253903,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,336274.4,336274.4,25156,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253948,227665.00
03/06/2016 03:45,2,0.000,ALERT,213.51,301.47,59.965,1457253903,"201051344000917","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,333564.4,333564.4,25154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253949,227666.00
03/06/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1457253903,"201051344001145","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,338663.6,338663.6,25013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253951,227667.00
03/06/2016 03:45,2,0.000,ALERT,213.29,301.17,59.975,1457253903,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,330464.8,330464.8,25383,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253953,227668.00
03/06/2016 03:45,2,0.000,ALERT,212.16,301.47,59.965,1457253903,"274151322000088","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,586786.2,586786.2,14020,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253955,227669.00
03/06/2016 03:45,2,0.000,ALERT,213.29,301.17,59.970,1457253903,"274151322000068","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,489644.8,489644.8,15038,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253957,227670.00
03/06/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1457253903,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,327069.7,327069.7,25350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253958,227671.00
03/06/2016 03:45,2,0.000,ALERT,212.83,304.48,59.975,1457253903,"201051344000594","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,333501.7,333501.7,20762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253960,227672.00
03/06/2016 03:45,2,0.000,ALERT,213.06,301.17,59.965,1457253903,"201051344001203","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,333287.4,333287.4,25332,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253962,227673.00
03/06/2016 03:45,2,0.000,ALERT,212.38,302.68,60.007,1457253903,"274151322000054","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,599554.2,599554.2,14050,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253964,227674.00
03/06/2016 03:45,2,0.000,ALERT,213.51,303.88,59.975,1457253903,"201051344000867","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,321966.6,321966.6,20790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253966,227675.00
03/06/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1457253903,"201051344001093","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,332061.5,332061.5,25210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253968,227676.00
03/06/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1457253903,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,337104.2,337104.2,20199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253970,227677.00
03/06/2016 03:45,2,0.000,ALERT,213.29,302.98,59.965,1457253903,"201051344000648","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,330457.6,330457.6,20469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457253971,227678.00
03/06/2016 03:45,2,0.000,ALERT,213.29,304.18,59.965,1457253903,"201051344000569","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,338483.8,338483.8,20142,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253973,227679.00
03/06/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1457253903,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,330930.7,330930.7,20587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253975,227680.00
03/06/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1457253903,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,326764.3,326764.3,20804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253977,227681.00
03/06/2016 03:45,2,0.000,ALERT,213.51,304.18,59.975,1457253903,"201051344000576","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,331531.6,331531.6,20260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253978,227682.00
03/06/2016 03:45,2,0.000,ALERT,212.83,301.77,59.965,1457253903,"274151322000087","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,574588.8,574588.8,14100,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457253980,227683.00
03/06/2016 04:00,2,0.000,ALERT,213.51,303.28,59.996,1457254804,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,331348.4,331348.4,20414,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254806,227684.00
03/06/2016 04:00,2,0.000,ALERT,212.61,301.47,59.996,1457254804,"274151322000085","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,602400.3,602400.3,14068,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254808,227685.00
03/06/2016 04:00,2,0.000,ALERT,213.74,303.28,60.007,1457254804,"201051344000633","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,322946.5,322946.5,20824,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254810,227686.00
03/06/2016 04:00,2,0.000,ALERT,213.29,303.58,60.002,1457254804,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,323743.3,323743.3,20813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254811,227687.00
03/06/2016 04:00,2,0.000,ALERT,212.61,301.17,59.996,1457254804,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,328792.9,328792.9,25349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254813,227688.00
03/06/2016 04:00,2,0.000,ALERT,212.38,302.37,59.996,1457254804,"274151322000052","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,610313.6,610313.6,14284,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254815,227689.00
03/06/2016 04:00,2,0.000,ALERT,213.06,301.77,59.981,1457254804,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,333999.3,333999.3,25354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254817,227690.00
03/06/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1457254804,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,332612.5,332612.5,25137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254819,227691.00
03/06/2016 04:00,2,0.000,ALERT,213.51,302.37,60.023,1457254804,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,326229.7,326229.7,25330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254820,227692.00
03/06/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1457254804,"201051344000955","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,337045.9,337045.9,25266,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254822,227693.00
03/06/2016 04:00,2,0.000,ALERT,212.61,301.17,59.986,1457254804,"274151322000094","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,489675.4,489675.4,14863,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254824,227694.00
03/06/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1457254804,"201051344000579","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,337835.6,337835.6,851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254826,227695.00
03/06/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1457254804,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,334365.1,334365.1,25286,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254828,227696.00
03/06/2016 04:00,2,0.000,ALERT,213.06,301.47,59.991,1457254804,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,336547.0,336547.0,25282,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254829,227697.00
03/06/2016 04:00,2,0.000,ALERT,213.29,301.17,60.002,1457254804,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,330306.7,330306.7,25438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254831,227698.00
03/06/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1457254804,"274151322000083","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,604425.0,604425.0,14321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254833,227699.00
03/06/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1457254804,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,643206.1,643206.1,14326,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254835,227700.00
03/06/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1457254804,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,322735.4,322735.4,20549,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254837,227701.00
03/06/2016 04:00,2,0.000,ALERT,212.61,302.98,59.986,1457254804,"274151322000095","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,636443.7,636443.7,14210,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254839,227702.00
03/06/2016 04:00,2,0.000,ALERT,213.06,303.58,59.981,1457254804,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,320947.7,320947.7,20826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254841,227703.00
03/06/2016 04:00,2,0.000,ALERT,212.83,300.87,60.002,1457254804,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,334024.4,334024.4,25341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254842,227704.00
03/06/2016 04:00,2,0.000,ALERT,212.83,303.58,59.981,1457254804,"201051344000458","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,331284.0,331284.0,20733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254844,227705.00
03/06/2016 04:00,2,0.000,ALERT,213.74,303.58,59.981,1457254804,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,328925.2,328925.2,20356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254846,227706.00
03/06/2016 04:00,2,0.000,ALERT,213.29,301.47,59.975,1457254804,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,336274.4,336274.4,25158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254848,227707.00
03/06/2016 04:00,2,0.000,ALERT,213.29,301.17,59.991,1457254804,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,333564.4,333564.4,25156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254850,227708.00
03/06/2016 04:00,2,0.000,ALERT,213.29,301.77,59.986,1457254804,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,338663.6,338663.6,25015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254851,227709.00
03/06/2016 04:00,2,0.000,ALERT,213.06,300.87,59.986,1457254804,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,330464.8,330464.8,25385,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254853,227710.00
03/06/2016 04:00,2,0.000,ALERT,212.38,302.07,60.028,1457254804,"274151322000088","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,586786.2,586786.2,14022,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254855,227711.00
03/06/2016 04:00,2,0.000,ALERT,213.51,300.87,59.975,1457254804,"274151322000068","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,489644.8,489644.8,15040,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254857,227712.00
03/06/2016 04:00,2,0.000,ALERT,212.61,301.47,59.986,1457254804,"201051344001135","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,327069.7,327069.7,25352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254859,227713.00
03/06/2016 04:00,2,0.000,ALERT,212.83,304.18,59.991,1457254804,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,333501.7,333501.7,20764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254860,227714.00
03/06/2016 04:00,2,0.000,ALERT,213.06,301.17,60.002,1457254804,"201051344001203","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,333287.4,333287.4,25334,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254862,227715.00
03/06/2016 04:00,2,0.000,ALERT,212.38,301.77,59.975,1457254804,"274151322000054","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,599554.2,599554.2,14052,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254864,227716.00
03/06/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1457254804,"201051344000867","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,321966.6,321966.6,20792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254866,227717.00
03/06/2016 04:00,2,0.000,ALERT,213.06,301.47,60.018,1457254804,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,332061.5,332061.5,25212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254868,227718.00
03/06/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1457254804,"201051344000900","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,337104.2,337104.2,20201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254869,227719.00
03/06/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1457254804,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,330457.6,330457.6,20471,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254871,227720.00
03/06/2016 04:00,2,0.000,ALERT,213.29,303.88,59.970,1457254804,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,338483.8,338483.8,20144,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254873,227721.00
03/06/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1457254804,"201051344000983","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,330930.7,330930.7,20589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457254875,227722.00
03/06/2016 04:00,2,0.000,ALERT,213.29,303.28,59.981,1457254804,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,326764.3,326764.3,20806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254877,227723.00
03/06/2016 04:00,2,0.000,ALERT,213.74,304.18,59.986,1457254804,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,331531.6,331531.6,20262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254878,227724.00
03/06/2016 04:00,2,0.000,ALERT,212.83,300.57,59.975,1457254804,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,574588.8,574588.8,14102,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457254880,227725.00
03/06/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1457255703,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,331348.4,331348.4,20416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255706,227726.00
03/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1457255703,"274151322000085","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,602400.3,602400.3,14070,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255707,227727.00
03/06/2016 04:15,2,0.000,ALERT,213.51,302.68,59.975,1457255703,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,322946.5,322946.5,20826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255709,227728.00
03/06/2016 04:15,2,0.000,ALERT,213.06,303.28,59.975,1457255703,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,323743.3,323743.3,20815,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255711,227729.00
03/06/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1457255703,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,328792.9,328792.9,25351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255713,227730.00
03/06/2016 04:15,2,0.000,ALERT,212.16,302.68,59.981,1457255703,"274151322000052","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,610313.6,610313.6,14286,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255715,227731.00
03/06/2016 04:15,2,0.000,ALERT,212.61,301.47,60.023,1457255703,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,333999.3,333999.3,25356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255716,227732.00
03/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1457255703,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,332612.5,332612.5,25139,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255718,227733.00
03/06/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1457255703,"201051344000582","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,326229.7,326229.7,25332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255720,227734.00
03/06/2016 04:15,2,0.000,ALERT,212.16,301.17,60.002,1457255703,"201051344000955","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,337045.9,337045.9,25268,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255722,227735.00
03/06/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1457255703,"274151322000094","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,489675.4,489675.4,14865,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255724,227736.00
