ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 04:15,2,0.000,ALERT,213.06,303.88,59.996,1457255703,"201051344000579","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,337835.6,337835.6,853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255726,227737.00
03/06/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1457255703,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,334365.1,334365.1,25288,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255727,227738.00
03/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.965,1457255703,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,336547.0,336547.0,25284,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255729,227739.00
03/06/2016 04:15,2,0.000,ALERT,212.83,300.87,59.986,1457255703,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,330306.7,330306.7,25440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255731,227740.00
03/06/2016 04:15,2,0.000,ALERT,212.83,302.68,59.986,1457255703,"274151322000083","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,604425.0,604425.0,14323,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255733,227741.00
03/06/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1457255703,"274151322000076","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,643206.1,643206.1,14328,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255735,227742.00
03/06/2016 04:15,2,0.000,ALERT,212.83,303.88,59.991,1457255703,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,322735.4,322735.4,20551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255736,227743.00
03/06/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1457255703,"274151322000095","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,636443.7,636443.7,14212,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255738,227744.00
03/06/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1457255703,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,320947.7,320947.7,20828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255740,227745.00
03/06/2016 04:15,2,0.000,ALERT,212.16,300.27,59.991,1457255703,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,334024.4,334024.4,25343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255742,227746.00
03/06/2016 04:15,2,0.000,ALERT,212.83,303.58,59.996,1457255703,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,331284.0,331284.0,20735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255744,227747.00
03/06/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1457255703,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,328925.2,328925.2,20358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255745,227748.00
03/06/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1457255703,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,336274.4,336274.4,25160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255747,227749.00
03/06/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1457255703,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,333564.4,333564.4,25158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255749,227750.00
03/06/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1457255703,"201051344001145","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,338663.6,338663.6,25017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255751,227751.00
03/06/2016 04:15,2,0.000,ALERT,212.38,300.27,60.028,1457255703,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,330464.8,330464.8,25387,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255753,227752.00
03/06/2016 04:15,2,0.000,ALERT,211.93,301.77,59.970,1457255703,"274151322000088","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,586786.2,586786.2,14024,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255755,227753.00
03/06/2016 04:15,2,0.000,ALERT,213.06,301.17,59.970,1457255703,"274151322000068","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,489644.8,489644.8,15042,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255756,227754.00
03/06/2016 04:15,2,0.000,ALERT,212.16,301.17,60.023,1457255703,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,327069.7,327069.7,25354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255758,227755.00
03/06/2016 04:15,2,0.000,ALERT,212.61,303.58,59.970,1457255703,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,333501.7,333501.7,20766,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255760,227756.00
03/06/2016 04:15,2,0.000,ALERT,212.38,300.57,60.012,1457255703,"201051344001203","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,333287.4,333287.4,25336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255762,227757.00
03/06/2016 04:15,2,0.000,ALERT,212.38,302.07,59.938,1457255703,"274151322000054","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,599554.2,599554.2,14054,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255764,227758.00
03/06/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1457255703,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,321966.6,321966.6,20794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255765,227759.00
03/06/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1457255703,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,332061.5,332061.5,25214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255767,227760.00
03/06/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1457255703,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,337104.2,337104.2,20203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255769,227761.00
03/06/2016 04:15,2,0.000,ALERT,213.06,302.37,59.970,1457255703,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,330457.6,330457.6,20473,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255771,227762.00
03/06/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1457255703,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,338483.8,338483.8,20146,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255772,227763.00
03/06/2016 04:15,2,0.000,ALERT,212.83,303.28,59.959,1457255703,"201051344000983","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,330930.7,330930.7,20591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457255775,227764.00
03/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1457255703,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,326764.3,326764.3,20808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255777,227765.00
03/06/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1457255703,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,331531.6,331531.6,20264,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255778,227766.00
03/06/2016 04:15,2,0.000,ALERT,212.38,300.27,59.928,1457255703,"274151322000087","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,574588.8,574588.8,14104,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457255780,227767.00
03/06/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1457256603,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,331348.4,331348.4,20418,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256605,227768.00
03/06/2016 04:30,2,0.000,ALERT,212.16,301.47,59.975,1457256603,"274151322000085","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,602400.3,602400.3,14072,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256607,227769.00
03/06/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1457256603,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,322946.5,322946.5,20828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256608,227770.00
03/06/2016 04:30,2,0.000,ALERT,212.83,302.68,60.034,1457256603,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,323743.3,323743.3,20817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256610,227771.00
03/06/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1457256603,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,328792.9,328792.9,25353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256612,227772.00
03/06/2016 04:30,2,0.000,ALERT,212.16,302.37,59.981,1457256603,"274151322000052","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,610313.6,610313.6,14288,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256614,227773.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1457256603,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,333999.3,333999.3,25358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256616,227774.00
03/06/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1457256603,"201051344001230","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,332612.5,332612.5,25141,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256617,227775.00
03/06/2016 04:30,2,0.000,ALERT,213.29,302.68,59.986,1457256603,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,326229.7,326229.7,25334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256619,227776.00
03/06/2016 04:30,2,0.000,ALERT,212.38,301.47,60.028,1457256603,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,337045.9,337045.9,25270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256621,227777.00
03/06/2016 04:30,2,0.000,ALERT,212.38,301.17,59.991,1457256603,"274151322000094","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,489675.4,489675.4,14867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256623,227778.00
03/06/2016 04:30,2,0.000,ALERT,212.61,303.28,60.002,1457256603,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,337835.6,337835.6,855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256625,227779.00
03/06/2016 04:30,2,0.000,ALERT,212.61,302.07,60.002,1457256603,"201051344000890","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,334365.1,334365.1,25290,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256626,227780.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.77,59.959,1457256603,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,336547.0,336547.0,25286,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256628,227781.00
03/06/2016 04:30,2,0.000,ALERT,213.06,301.17,59.996,1457256603,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,330306.7,330306.7,25442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256630,227782.00
03/06/2016 04:30,2,0.000,ALERT,212.61,302.37,59.981,1457256603,"274151322000083","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,604425.0,604425.0,14325,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256632,227783.00
03/06/2016 04:30,2,0.000,ALERT,213.06,301.77,59.996,1457256603,"274151322000076","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,643206.1,643206.1,14330,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256634,227784.00
03/06/2016 04:30,2,0.000,ALERT,212.83,303.58,59.996,1457256603,"201051344000868","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,322735.4,322735.4,20553,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256636,227785.00
03/06/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1457256603,"274151322000095","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,636443.7,636443.7,14214,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256637,227786.00
03/06/2016 04:30,2,0.000,ALERT,212.61,302.68,59.991,1457256603,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,320947.7,320947.7,20830,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256639,227787.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.17,59.996,1457256603,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,334024.4,334024.4,25345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256641,227788.00
03/06/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1457256603,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,331284.0,331284.0,20737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256643,227789.00
03/06/2016 04:30,2,0.000,ALERT,213.29,302.68,59.996,1457256603,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,328925.2,328925.2,20360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256645,227790.00
03/06/2016 04:30,2,0.000,ALERT,213.29,301.77,60.012,1457256603,"201051344000685","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,336274.4,336274.4,25162,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256646,227791.00
03/06/2016 04:30,2,0.000,ALERT,213.06,301.17,59.991,1457256603,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,333564.4,333564.4,25160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256648,227792.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.77,60.034,1457256603,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,338663.6,338663.6,25019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256650,227793.00
03/06/2016 04:30,2,0.000,ALERT,212.83,300.87,59.991,1457256603,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,330464.8,330464.8,25389,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256652,227794.00
03/06/2016 04:30,2,0.000,ALERT,211.93,301.17,59.986,1457256603,"274151322000088","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,586786.2,586786.2,14026,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256654,227795.00
03/06/2016 04:30,2,0.000,ALERT,213.29,301.17,59.991,1457256603,"274151322000068","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,489644.8,489644.8,15044,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256656,227796.00
03/06/2016 04:30,2,0.000,ALERT,212.61,301.77,60.012,1457256603,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,327069.7,327069.7,25356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256657,227797.00
03/06/2016 04:30,2,0.000,ALERT,212.38,303.58,60.002,1457256603,"201051344000594","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,333501.7,333501.7,20768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256659,227798.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.991,1457256603,"201051344001203","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,333287.4,333287.4,25338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256661,227799.00
03/06/2016 04:30,2,0.000,ALERT,212.38,301.77,59.954,1457256603,"274151322000054","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,599554.2,599554.2,14056,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256663,227800.00
03/06/2016 04:30,2,0.000,ALERT,213.06,302.37,60.002,1457256603,"201051344000867","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,321966.6,321966.6,20796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256665,227801.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.996,1457256603,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,332061.5,332061.5,25216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256666,227802.00
03/06/2016 04:30,2,0.000,ALERT,212.61,302.98,59.975,1457256603,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,337104.2,337104.2,20205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256668,227803.00
03/06/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1457256603,"201051344000648","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,330457.6,330457.6,20475,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256670,227804.00
03/06/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1457256603,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,338483.8,338483.8,20148,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256672,227805.00
03/06/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1457256603,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,330930.7,330930.7,20593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256674,227806.00
03/06/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1457256603,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,326764.3,326764.3,20810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457256675,227807.00
03/06/2016 04:30,2,0.000,ALERT,213.51,303.58,59.949,1457256603,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,331531.6,331531.6,20266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256677,227808.00
03/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1457256603,"274151322000087","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,574588.8,574588.8,14106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457256679,227809.00
03/06/2016 04:45,2,0.000,ALERT,213.51,303.58,59.981,1457257503,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,331348.4,331348.4,20420,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257506,227810.00
03/06/2016 04:45,2,0.000,ALERT,212.61,301.77,59.975,1457257503,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,602400.3,602400.3,14074,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257508,227811.00
03/06/2016 04:45,2,0.000,ALERT,213.51,302.98,59.986,1457257503,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,322946.5,322946.5,20830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257509,227812.00
03/06/2016 04:45,2,0.000,ALERT,213.06,303.58,59.996,1457257503,"201051344000469","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,323743.3,323743.3,20819,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257511,227813.00
03/06/2016 04:45,2,0.000,ALERT,212.61,301.47,60.002,1457257503,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,328792.9,328792.9,25355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257513,227814.00
03/06/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1457257503,"274151322000052","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,610313.6,610313.6,14290,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257515,227815.00
03/06/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1457257503,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,333999.3,333999.3,25360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257517,227816.00
03/06/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1457257503,"201051344001230","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,332612.5,332612.5,25143,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257518,227817.00
03/06/2016 04:45,2,0.000,ALERT,213.29,302.07,60.007,1457257503,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,326229.7,326229.7,25336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257520,227818.00
03/06/2016 04:45,2,0.000,ALERT,212.38,301.47,59.981,1457257503,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,337045.9,337045.9,25272,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257522,227819.00
03/06/2016 04:45,2,0.000,ALERT,212.61,301.77,60.007,1457257503,"274151322000094","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,489675.4,489675.4,14869,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257524,227820.00
03/06/2016 04:45,2,0.000,ALERT,212.83,304.18,60.039,1457257503,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,337835.6,337835.6,857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257525,227821.00
03/06/2016 04:45,2,0.000,ALERT,212.61,301.77,60.023,1457257503,"201051344000890","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,334365.1,334365.1,25292,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257527,227822.00
03/06/2016 04:45,2,0.000,ALERT,212.83,301.47,60.007,1457257503,"201051344000438","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,336547.0,336547.0,25288,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257529,227823.00
03/06/2016 04:45,2,0.000,ALERT,212.83,300.87,60.007,1457257503,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,330306.7,330306.7,25444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257531,227824.00
03/06/2016 04:45,2,0.000,ALERT,212.38,302.37,60.028,1457257503,"274151322000083","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,604425.0,604425.0,14327,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257533,227825.00
03/06/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1457257503,"274151322000076","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,643206.1,643206.1,14332,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257535,227826.00
03/06/2016 04:45,2,0.000,ALERT,212.83,304.18,59.996,1457257503,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,322735.4,322735.4,20555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257537,227827.00
03/06/2016 04:45,2,0.000,ALERT,212.38,303.28,60.002,1457257503,"274151322000095","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,636443.7,636443.7,14216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257538,227828.00
03/06/2016 04:45,2,0.000,ALERT,212.83,303.28,60.012,1457257503,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,320947.7,320947.7,20832,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257540,227829.00
03/06/2016 04:45,2,0.000,ALERT,212.38,300.57,60.039,1457257503,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,334024.4,334024.4,25347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257542,227830.00
03/06/2016 04:45,2,0.000,ALERT,212.61,303.28,59.996,1457257503,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,331284.0,331284.0,20739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257544,227831.00
03/06/2016 04:45,2,0.000,ALERT,213.51,303.28,59.996,1457257503,"201051344000853","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,328925.2,328925.2,20362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257546,227832.00
03/06/2016 04:45,2,0.000,ALERT,213.06,301.47,59.938,1457257503,"201051344000685","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,336274.4,336274.4,25164,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257548,227833.00
03/06/2016 04:45,2,0.000,ALERT,212.83,300.87,59.954,1457257503,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,333564.4,333564.4,25162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257549,227834.00
03/06/2016 04:45,2,0.000,ALERT,213.06,301.77,59.991,1457257503,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,338663.6,338663.6,25021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257551,227835.00
03/06/2016 04:45,2,0.000,ALERT,212.61,300.57,59.981,1457257503,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,330464.8,330464.8,25391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257553,227836.00
03/06/2016 04:45,2,0.000,ALERT,212.16,301.47,59.975,1457257503,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,586786.2,586786.2,14028,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257555,227837.00
03/06/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1457257503,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,489644.8,489644.8,15046,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257556,227838.00
03/06/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1457257503,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,327069.7,327069.7,25358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257558,227839.00
03/06/2016 04:45,2,0.000,ALERT,212.38,303.88,60.007,1457257503,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,333501.7,333501.7,20770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257560,227840.00
03/06/2016 04:45,2,0.000,ALERT,212.83,300.87,59.991,1457257503,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,333287.4,333287.4,25340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257562,227841.00
03/06/2016 04:45,2,0.000,ALERT,212.38,302.68,59.981,1457257503,"274151322000054","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,599554.2,599554.2,14058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257564,227842.00
03/06/2016 04:45,2,0.000,ALERT,213.29,303.28,60.002,1457257503,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,321966.6,321966.6,20798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257565,227843.00
03/06/2016 04:45,2,0.000,ALERT,212.83,301.47,59.981,1457257503,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,332061.5,332061.5,25218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257567,227844.00
03/06/2016 04:45,2,0.000,ALERT,212.83,303.28,59.986,1457257503,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,337104.2,337104.2,20207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257570,227845.00
03/06/2016 04:45,2,0.000,ALERT,212.83,302.68,59.959,1457257503,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,330457.6,330457.6,20477,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257572,227846.00
03/06/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1457257503,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,338483.8,338483.8,20150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257574,227847.00
03/06/2016 04:45,2,0.000,ALERT,212.83,303.58,60.023,1457257503,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,330930.7,330930.7,20595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457257575,227848.00
03/06/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1457257503,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,326764.3,326764.3,20812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257577,227849.00
03/06/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1457257503,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,331531.6,331531.6,20268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257579,227850.00
03/06/2016 04:45,2,0.000,ALERT,212.83,301.47,59.975,1457257503,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,574588.8,574588.8,14108,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457257581,227851.00
03/06/2016 05:00,2,0.000,ALERT,213.29,303.28,59.996,1457258404,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,331348.4,331348.4,20422,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258406,227852.00
03/06/2016 05:00,2,0.000,ALERT,212.61,301.47,59.949,1457258404,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,602400.3,602400.3,14076,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258408,227853.00
03/06/2016 05:00,2,0.000,ALERT,213.51,303.28,59.996,1457258404,"201051344000633","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,322946.5,322946.5,20832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258410,227854.00
03/06/2016 05:00,2,0.000,ALERT,212.83,302.98,59.944,1457258404,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,323743.3,323743.3,20821,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258411,227855.00
03/06/2016 05:00,2,0.000,ALERT,212.61,301.47,60.023,1457258404,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,328792.9,328792.9,25357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258413,227856.00
03/06/2016 05:00,2,0.000,ALERT,212.16,302.37,59.981,1457258404,"274151322000052","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,610313.6,610313.6,14292,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258415,227857.00
03/06/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1457258404,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,333999.3,333999.3,25362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258417,227858.00
03/06/2016 05:00,2,0.000,ALERT,212.83,302.07,59.991,1457258404,"201051344001230","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,332612.5,332612.5,25145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258419,227859.00
03/06/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1457258404,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,326229.7,326229.7,25338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258420,227860.00
03/06/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1457258404,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,337045.9,337045.9,25274,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258422,227861.00
03/06/2016 05:00,2,0.000,ALERT,212.38,301.17,59.981,1457258404,"274151322000094","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,489675.4,489675.4,14871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258424,227862.00
03/06/2016 05:00,2,0.000,ALERT,212.83,303.88,59.949,1457258404,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,337835.6,337835.6,859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258426,227863.00
03/06/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1457258404,"201051344000890","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,334365.1,334365.1,25294,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258428,227864.00
03/06/2016 05:00,2,0.000,ALERT,213.06,301.77,59.996,1457258404,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,336547.0,336547.0,25290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258430,227865.00
03/06/2016 05:00,2,0.000,ALERT,212.83,300.57,60.002,1457258404,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,330306.7,330306.7,25446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258432,227866.00
03/06/2016 05:00,2,0.000,ALERT,212.38,301.47,59.981,1457258404,"274151322000083","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,604425.0,604425.0,14329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258434,227867.00
03/06/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1457258404,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,643206.1,643206.1,14334,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258436,227868.00
03/06/2016 05:00,2,0.000,ALERT,212.83,303.88,59.991,1457258404,"201051344000868","219011344069620",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,322735.4,322735.4,20557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258437,227869.00
03/06/2016 05:00,2,0.000,ALERT,212.38,302.37,59.975,1457258404,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,636443.7,636443.7,14218,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258439,227870.00
03/06/2016 05:00,2,0.000,ALERT,212.61,302.98,59.986,1457258404,"201051344000988","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,320947.7,320947.7,20834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258441,227871.00
03/06/2016 05:00,2,0.000,ALERT,212.61,300.57,60.002,1457258404,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,334024.4,334024.4,25349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258443,227872.00
03/06/2016 05:00,2,0.000,ALERT,212.83,303.58,59.986,1457258404,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,331284.0,331284.0,20741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258445,227873.00
03/06/2016 05:00,2,0.000,ALERT,213.29,302.98,59.981,1457258404,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,328925.2,328925.2,20364,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258446,227874.00
03/06/2016 05:00,2,0.000,ALERT,213.06,301.17,59.981,1457258404,"201051344000685","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,336274.4,336274.4,25166,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258448,227875.00
03/06/2016 05:00,2,0.000,ALERT,213.06,300.87,59.981,1457258404,"201051344000917","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,333564.4,333564.4,25164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258450,227876.00
03/06/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1457258404,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,338663.6,338663.6,25023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258452,227877.00
03/06/2016 05:00,2,0.000,ALERT,212.83,300.57,59.996,1457258404,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,330464.8,330464.8,25393,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258454,227878.00
03/06/2016 05:00,2,0.000,ALERT,211.93,300.87,59.986,1457258404,"274151322000088","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,586786.2,586786.2,14030,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258455,227879.00
03/06/2016 05:00,2,0.000,ALERT,213.06,300.57,59.996,1457258404,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,489644.8,489644.8,15048,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258457,227880.00
03/06/2016 05:00,2,0.000,ALERT,212.38,301.17,60.002,1457258404,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,327069.7,327069.7,25360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258459,227881.00
