ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 05:00,2,0.000,ALERT,212.61,303.88,59.986,1457258404,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,333501.7,333501.7,20772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258461,227882.00
03/06/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1457258404,"201051344001203","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,333287.4,333287.4,25342,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258463,227883.00
03/06/2016 05:00,2,0.000,ALERT,212.38,301.47,59.996,1457258404,"274151322000054","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,599554.2,599554.2,14060,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258464,227884.00
03/06/2016 05:00,2,0.000,ALERT,213.06,302.98,59.965,1457258404,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,321966.6,321966.6,20800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258466,227885.00
03/06/2016 05:00,2,0.000,ALERT,212.61,301.17,60.002,1457258404,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,332061.5,332061.5,25220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258468,227886.00
03/06/2016 05:00,2,0.000,ALERT,212.83,303.28,60.028,1457258404,"201051344000900","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,337104.2,337104.2,20209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258470,227887.00
03/06/2016 05:00,2,0.000,ALERT,213.06,302.68,59.996,1457258404,"201051344000648","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,330457.6,330457.6,20479,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258472,227888.00
03/06/2016 05:00,2,0.000,ALERT,212.83,303.58,60.002,1457258404,"201051344000569","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,338483.8,338483.8,20152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457258473,227889.00
03/06/2016 05:00,2,0.000,ALERT,212.61,303.28,60.002,1457258404,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,330930.7,330930.7,20597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258475,227890.00
03/06/2016 05:00,2,0.000,ALERT,212.83,302.98,60.012,1457258404,"201051344001158","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,326764.3,326764.3,20814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258477,227891.00
03/06/2016 05:00,2,0.000,ALERT,213.29,303.58,60.002,1457258404,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,331531.6,331531.6,20270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258479,227892.00
03/06/2016 05:00,2,0.000,ALERT,212.38,299.97,60.002,1457258404,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,574588.8,574588.8,14110,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457258481,227893.00
03/06/2016 05:15,2,0.000,ALERT,213.06,302.98,60.002,1457259303,"201051344000645","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,331348.4,331348.4,20424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259305,227894.00
03/06/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1457259303,"274151322000085","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,602400.3,602400.3,14078,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259307,227895.00
03/06/2016 05:15,2,0.000,ALERT,213.29,302.98,60.018,1457259303,"201051344000633","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,322946.5,322946.5,20834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259309,227896.00
03/06/2016 05:15,2,0.000,ALERT,212.61,302.98,59.975,1457259303,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,323743.3,323743.3,20823,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259310,227897.00
03/06/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1457259303,"201051344000646","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,328792.9,328792.9,25359,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259312,227898.00
03/06/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1457259303,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,610313.6,610313.6,14294,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259314,227899.00
03/06/2016 05:15,2,0.000,ALERT,212.61,301.17,59.954,1457259303,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,333999.3,333999.3,25364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259316,227900.00
03/06/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1457259303,"201051344001230","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,332612.5,332612.5,25147,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259318,227901.00
03/06/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1457259303,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,326229.7,326229.7,25340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259319,227902.00
03/06/2016 05:15,2,0.000,ALERT,211.93,300.87,59.933,1457259303,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,337045.9,337045.9,25276,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259321,227903.00
03/06/2016 05:15,2,0.000,ALERT,212.16,301.17,59.975,1457259303,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,489675.4,489675.4,14873,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259323,227904.00
03/06/2016 05:15,2,0.000,ALERT,212.61,303.28,59.965,1457259303,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,337835.6,337835.6,861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259325,227905.00
03/06/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1457259303,"201051344000890","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,334365.1,334365.1,25296,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259327,227906.00
03/06/2016 05:15,2,0.000,ALERT,212.61,301.17,59.944,1457259303,"201051344000438","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,336547.0,336547.0,25292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259329,227907.00
03/06/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1457259303,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,330306.7,330306.7,25448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259330,227908.00
03/06/2016 05:15,2,0.000,ALERT,212.38,302.68,59.938,1457259303,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,604425.0,604425.0,14331,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259332,227909.00
03/06/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1457259303,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,643206.1,643206.1,14336,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259334,227910.00
03/06/2016 05:15,2,0.000,ALERT,212.61,303.88,59.975,1457259303,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,322735.4,322735.4,20559,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259336,227911.00
03/06/2016 05:15,2,0.000,ALERT,212.16,302.98,60.002,1457259303,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,636443.7,636443.7,14220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259338,227912.00
03/06/2016 05:15,2,0.000,ALERT,212.38,302.98,59.970,1457259303,"201051344000988","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,320947.7,320947.7,20836,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259340,227913.00
03/06/2016 05:15,2,0.000,ALERT,212.16,300.57,59.996,1457259303,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,334024.4,334024.4,25351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259341,227914.00
03/06/2016 05:15,2,0.000,ALERT,212.61,303.58,59.986,1457259303,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,331284.0,331284.0,20743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259343,227915.00
03/06/2016 05:15,2,0.000,ALERT,213.06,302.98,59.965,1457259303,"201051344000853","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,328925.2,328925.2,20366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259345,227916.00
03/06/2016 05:15,2,0.000,ALERT,212.83,301.17,59.959,1457259303,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,336274.4,336274.4,25168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259347,227917.00
03/06/2016 05:15,2,0.000,ALERT,212.61,300.57,59.981,1457259303,"201051344000917","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,333564.4,333564.4,25166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259348,227918.00
03/06/2016 05:15,2,0.000,ALERT,212.83,301.47,59.975,1457259303,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,338663.6,338663.6,25025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259350,227919.00
03/06/2016 05:15,2,0.000,ALERT,212.61,300.57,59.975,1457259303,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,330464.8,330464.8,25395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259352,227920.00
03/06/2016 05:15,2,0.000,ALERT,211.70,301.17,59.959,1457259303,"274151322000088","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,586786.2,586786.2,14032,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259354,227921.00
03/06/2016 05:15,2,0.000,ALERT,212.83,300.57,59.965,1457259303,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,489644.8,489644.8,15050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259356,227922.00
03/06/2016 05:15,2,0.000,ALERT,211.93,300.87,59.965,1457259303,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,327069.7,327069.7,25362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259357,227923.00
03/06/2016 05:15,2,0.000,ALERT,212.16,303.28,59.965,1457259303,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,333501.7,333501.7,20774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259360,227924.00
03/06/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1457259303,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,333287.4,333287.4,25344,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259362,227925.00
03/06/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1457259303,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,599554.2,599554.2,14062,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259364,227926.00
03/06/2016 05:15,2,0.000,ALERT,212.61,302.37,59.970,1457259303,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,321966.6,321966.6,20802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259365,227927.00
03/06/2016 05:15,2,0.000,ALERT,212.16,300.87,59.965,1457259303,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,332061.5,332061.5,25222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259367,227928.00
03/06/2016 05:15,2,0.000,ALERT,212.38,303.28,59.975,1457259303,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,337104.2,337104.2,20211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259369,227929.00
03/06/2016 05:15,2,0.000,ALERT,212.61,302.07,59.922,1457259303,"201051344000648","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,330457.6,330457.6,20481,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259371,227930.00
03/06/2016 05:15,2,0.000,ALERT,212.61,303.58,59.975,1457259303,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,338483.8,338483.8,20154,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259373,227931.00
03/06/2016 05:15,2,0.000,ALERT,212.16,302.98,59.970,1457259303,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,330930.7,330930.7,20599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259375,227932.00
03/06/2016 05:15,2,0.000,ALERT,212.61,302.98,59.959,1457259303,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,326764.3,326764.3,20816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259376,227933.00
03/06/2016 05:15,2,0.000,ALERT,213.06,303.58,59.991,1457259303,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,331531.6,331531.6,20272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457259378,227934.00
03/06/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1457259303,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,574588.8,574588.8,14112,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457259380,227935.00
03/06/2016 05:30,2,0.000,ALERT,212.83,302.37,59.996,1457260204,"201051344000645","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,331348.4,331348.4,20426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260206,227936.00
03/06/2016 05:30,2,0.000,ALERT,212.16,301.77,59.959,1457260204,"274151322000085","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,602400.3,602400.3,14080,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260208,227937.00
03/06/2016 05:30,2,0.000,ALERT,212.83,301.77,59.949,1457260204,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,322946.5,322946.5,20836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260209,227938.00
03/06/2016 05:30,2,0.000,ALERT,212.38,302.37,59.996,1457260204,"201051344000469","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,323743.3,323743.3,20825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260211,227939.00
03/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1457260204,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,328792.9,328792.9,25361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260213,227940.00
03/06/2016 05:30,2,0.000,ALERT,211.70,302.37,59.986,1457260204,"274151322000052","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,610313.6,610313.6,14296,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260215,227941.00
03/06/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1457260204,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,333999.3,333999.3,25366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260216,227942.00
03/06/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1457260204,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,332612.5,332612.5,25149,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260218,227943.00
03/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.981,1457260204,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,326229.7,326229.7,25342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260220,227944.00
03/06/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1457260204,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,337045.9,337045.9,25278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260222,227945.00
03/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.944,1457260204,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,489675.4,489675.4,14875,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260224,227946.00
03/06/2016 05:30,2,0.000,ALERT,211.93,302.07,59.981,1457260204,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,337835.6,337835.6,863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260225,227947.00
03/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.981,1457260204,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,334365.1,334365.1,25298,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260227,227948.00
03/06/2016 05:30,2,0.000,ALERT,212.16,300.57,59.981,1457260204,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,336547.0,336547.0,25294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260229,227949.00
03/06/2016 05:30,2,0.000,ALERT,212.38,300.27,59.986,1457260204,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,330306.7,330306.7,25450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260231,227950.00
03/06/2016 05:30,2,0.000,ALERT,211.93,302.37,60.028,1457260204,"274151322000083","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,604425.0,604425.0,14333,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260233,227951.00
03/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1457260204,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,643206.1,643206.1,14338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260235,227952.00
03/06/2016 05:30,2,0.000,ALERT,212.16,302.98,59.975,1457260204,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,322735.4,322735.4,20561,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260237,227953.00
03/06/2016 05:30,2,0.000,ALERT,211.93,302.68,59.986,1457260204,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,636443.7,636443.7,14222,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260238,227954.00
03/06/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1457260204,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,320947.7,320947.7,20838,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260240,227955.00
03/06/2016 05:30,2,0.000,ALERT,211.93,299.67,59.959,1457260204,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,334024.4,334024.4,25353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260242,227956.00
03/06/2016 05:30,2,0.000,ALERT,212.16,302.37,59.996,1457260204,"201051344000458","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,331284.0,331284.0,20745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260244,227957.00
03/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.959,1457260204,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,328925.2,328925.2,20368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260246,227958.00
03/06/2016 05:30,2,0.000,ALERT,212.61,300.87,59.959,1457260204,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,336274.4,336274.4,25170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260247,227959.00
03/06/2016 05:30,2,0.000,ALERT,212.38,299.97,59.917,1457260204,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,333564.4,333564.4,25168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260249,227960.00
03/06/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1457260204,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,338663.6,338663.6,25027,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260251,227961.00
03/06/2016 05:30,2,0.000,ALERT,212.16,299.97,59.959,1457260204,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,330464.8,330464.8,25397,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260253,227962.00
03/06/2016 05:30,2,0.000,ALERT,211.70,301.47,59.938,1457260204,"274151322000088","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,586786.2,586786.2,14034,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260254,227963.00
03/06/2016 05:30,2,0.000,ALERT,212.61,300.27,59.970,1457260204,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,489644.8,489644.8,15052,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260256,227964.00
03/06/2016 05:30,2,0.000,ALERT,211.93,300.57,59.954,1457260204,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,327069.7,327069.7,25364,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260258,227965.00
03/06/2016 05:30,2,0.000,ALERT,211.70,302.37,59.949,1457260204,"201051344000594","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,333501.7,333501.7,20776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260260,227966.00
03/06/2016 05:30,2,0.000,ALERT,212.16,300.27,59.986,1457260204,"201051344001203","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,333287.4,333287.4,25346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260262,227967.00
03/06/2016 05:30,2,0.000,ALERT,211.93,301.47,59.944,1457260204,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,599554.2,599554.2,14064,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260263,227968.00
03/06/2016 05:30,2,0.000,ALERT,212.38,301.77,59.944,1457260204,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,321966.6,321966.6,20804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260265,227969.00
03/06/2016 05:30,2,0.000,ALERT,212.16,300.57,59.944,1457260204,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,332061.5,332061.5,25224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260267,227970.00
03/06/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1457260204,"201051344000900","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,337104.2,337104.2,20213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260269,227971.00
03/06/2016 05:30,2,0.000,ALERT,212.38,301.47,59.949,1457260204,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,330457.6,330457.6,20483,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260271,227972.00
03/06/2016 05:30,2,0.000,ALERT,212.16,302.68,59.944,1457260204,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,338483.8,338483.8,20156,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260272,227973.00
03/06/2016 05:30,2,0.000,ALERT,212.16,302.68,59.996,1457260204,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,330930.7,330930.7,20601,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260274,227974.00
03/06/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1457260204,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,326764.3,326764.3,20818,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260276,227975.00
03/06/2016 05:30,2,0.000,ALERT,212.83,302.98,59.970,1457260204,"201051344000576","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,331531.6,331531.6,20274,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457260278,227976.00
03/06/2016 05:30,2,0.000,ALERT,212.16,300.27,59.949,1457260204,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,574588.8,574588.8,14114,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457260279,227977.00
03/06/2016 05:45,2,0.000,ALERT,213.29,302.98,59.981,1457261103,"201051344000645","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,331348.4,331348.4,20428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261105,227978.00
03/06/2016 05:45,2,0.000,ALERT,212.38,301.47,59.954,1457261103,"274151322000085","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,602400.3,602400.3,14082,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261107,227979.00
03/06/2016 05:45,2,0.000,ALERT,213.29,302.68,59.975,1457261103,"201051344000633","219011344069620",0.00,-3.00,0,298.17,304.78,0.0,0.0,0.000,322946.5,322946.5,20838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261109,227980.00
03/06/2016 05:45,2,0.000,ALERT,213.06,303.28,59.981,1457261103,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,323743.3,323743.3,20827,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261110,227981.00
03/06/2016 05:45,2,0.000,ALERT,212.38,301.47,59.970,1457261103,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,328792.9,328792.9,25363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261112,227982.00
03/06/2016 05:45,2,0.000,ALERT,211.93,301.17,59.938,1457261103,"274151322000052","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,610313.6,610313.6,14298,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261114,227983.00
03/06/2016 05:45,2,0.000,ALERT,212.83,301.77,59.954,1457261103,"201051344000585","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,333999.3,333999.3,25368,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261116,227984.00
03/06/2016 05:45,2,0.000,ALERT,212.61,301.77,59.986,1457261103,"201051344001230","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,332612.5,332612.5,25151,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261118,227985.00
03/06/2016 05:45,2,0.000,ALERT,213.06,302.37,59.970,1457261103,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,326229.7,326229.7,25344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261119,227986.00
03/06/2016 05:45,2,0.000,ALERT,212.16,301.47,59.954,1457261103,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,337045.9,337045.9,25280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261121,227987.00
03/06/2016 05:45,2,0.000,ALERT,212.38,301.47,59.991,1457261103,"274151322000094","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,489675.4,489675.4,14877,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261123,227988.00
03/06/2016 05:45,2,0.000,ALERT,212.83,303.88,59.991,1457261103,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,337835.6,337835.6,865,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261125,227989.00
03/06/2016 05:45,2,0.000,ALERT,212.38,301.77,60.007,1457261103,"201051344000890","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,334365.1,334365.1,25300,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261127,227990.00
03/06/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1457261103,"201051344000438","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,336547.0,336547.0,25296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261128,227991.00
03/06/2016 05:45,2,0.000,ALERT,212.61,300.87,59.954,1457261103,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,330306.7,330306.7,25452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261130,227992.00
03/06/2016 05:45,2,0.000,ALERT,212.38,302.37,59.991,1457261103,"274151322000083","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,604425.0,604425.0,14335,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261132,227993.00
03/06/2016 05:45,2,0.000,ALERT,212.83,302.37,59.991,1457261103,"274151322000076","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,643206.1,643206.1,14340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261134,227994.00
03/06/2016 05:45,2,0.000,ALERT,212.83,303.88,60.002,1457261103,"201051344000868","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,322735.4,322735.4,20563,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261136,227995.00
03/06/2016 05:45,2,0.000,ALERT,212.38,302.98,59.991,1457261103,"274151322000095","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,636443.7,636443.7,14224,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261138,227996.00
03/06/2016 05:45,2,0.000,ALERT,212.61,302.98,60.007,1457261103,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.78,0.0,0.0,0.000,320947.7,320947.7,20840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261140,227997.00
03/06/2016 05:45,2,0.000,ALERT,212.38,300.87,59.996,1457261103,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,334024.4,334024.4,25355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261141,227998.00
03/06/2016 05:45,2,0.000,ALERT,212.61,303.28,59.991,1457261103,"201051344000458","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,331284.0,331284.0,20747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261143,227999.00
03/06/2016 05:45,2,0.000,ALERT,213.29,302.98,60.002,1457261103,"201051344000853","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,328925.2,328925.2,20370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261145,228000.00
03/06/2016 05:45,2,0.000,ALERT,213.06,302.07,60.007,1457261103,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,336274.4,336274.4,25172,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261147,228001.00
03/06/2016 05:45,2,0.000,ALERT,212.83,301.17,60.007,1457261103,"201051344000917","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,333564.4,333564.4,25170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261149,228002.00
03/06/2016 05:45,2,0.000,ALERT,212.83,301.77,60.007,1457261103,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,338663.6,338663.6,25029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261150,228003.00
03/06/2016 05:45,2,0.000,ALERT,212.61,300.87,60.039,1457261103,"201051344000651","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,330464.8,330464.8,25399,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261152,228004.00
03/06/2016 05:45,2,0.000,ALERT,211.93,302.37,59.991,1457261103,"274151322000088","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,586786.2,586786.2,14036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261154,228005.00
03/06/2016 05:45,2,0.000,ALERT,213.06,301.77,60.012,1457261103,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,489644.8,489644.8,15054,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261156,228006.00
03/06/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1457261103,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,327069.7,327069.7,25366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261158,228007.00
03/06/2016 05:45,2,0.000,ALERT,212.61,304.18,59.991,1457261103,"201051344000594","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,333501.7,333501.7,20778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261160,228008.00
03/06/2016 05:45,2,0.000,ALERT,212.61,301.17,60.007,1457261103,"201051344001203","219011344069620",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,333287.4,333287.4,25348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261161,228009.00
03/06/2016 05:45,2,0.000,ALERT,211.93,302.07,59.986,1457261103,"274151322000054","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,599554.2,599554.2,14066,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261163,228010.00
03/06/2016 05:45,2,0.000,ALERT,213.06,302.98,59.991,1457261103,"201051344000867","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,321966.6,321966.6,20806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261165,228011.00
03/06/2016 05:45,2,0.000,ALERT,212.61,301.47,59.986,1457261103,"201051344001093","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,332061.5,332061.5,25226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457261167,228012.00
03/06/2016 05:45,2,0.000,ALERT,212.61,303.28,60.002,1457261103,"201051344000900","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,337104.2,337104.2,20215,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261169,228013.00
03/06/2016 05:45,2,0.000,ALERT,213.06,302.98,59.996,1457261103,"201051344000648","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,330457.6,330457.6,20485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261170,228014.00
03/06/2016 05:45,2,0.000,ALERT,213.06,304.18,60.012,1457261103,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,338483.8,338483.8,20158,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261172,228015.00
03/06/2016 05:45,2,0.000,ALERT,212.83,303.58,59.986,1457261103,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,330930.7,330930.7,20603,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261174,228016.00
03/06/2016 05:45,2,0.000,ALERT,213.06,303.28,60.002,1457261103,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,326764.3,326764.3,20820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261176,228017.00
03/06/2016 05:45,2,0.000,ALERT,213.51,304.18,59.991,1457261103,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,331531.6,331531.6,20276,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261177,228018.00
03/06/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1457261103,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,574588.8,574588.8,14116,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457261179,228019.00
03/06/2016 06:00,2,0.000,ALERT,213.06,303.28,60.007,1457262003,"201051344000645","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,331348.4,331348.4,20430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262005,228020.00
03/06/2016 06:00,2,0.000,ALERT,212.16,301.47,59.975,1457262003,"274151322000085","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,602400.3,602400.3,14084,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262007,228021.00
03/06/2016 06:00,2,0.000,ALERT,213.06,302.68,60.007,1457262003,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,322946.5,322946.5,20840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262009,228022.00
03/06/2016 06:00,2,0.000,ALERT,212.61,302.98,59.949,1457262003,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,323743.3,323743.3,20829,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262011,228023.00
03/06/2016 06:00,2,0.000,ALERT,212.38,301.17,60.002,1457262003,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,328792.9,328792.9,25365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262013,228024.00
03/06/2016 06:00,2,0.000,ALERT,211.70,300.87,60.002,1457262003,"274151322000052","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,610313.6,610313.6,14300,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262014,228025.00
03/06/2016 06:00,2,0.000,ALERT,212.83,301.47,60.007,1457262003,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,333999.3,333999.3,25370,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262016,228026.00
