ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 06:00,2,0.000,ALERT,212.38,301.47,59.991,1457262003,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,332612.5,332612.5,25153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262018,228027.00
03/06/2016 06:00,2,0.000,ALERT,213.06,302.07,59.991,1457262003,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,326229.7,326229.7,25346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262020,228028.00
03/06/2016 06:00,2,0.000,ALERT,212.16,301.17,59.981,1457262003,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,337045.9,337045.9,25282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262022,228029.00
03/06/2016 06:00,2,0.000,ALERT,211.93,300.57,59.986,1457262003,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,489675.4,489675.4,14879,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262024,228030.00
03/06/2016 06:00,2,0.000,ALERT,212.61,303.58,59.970,1457262003,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,337835.6,337835.6,867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262026,228031.00
03/06/2016 06:00,2,0.000,ALERT,212.16,301.47,59.986,1457262003,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,334365.1,334365.1,25302,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262028,228032.00
03/06/2016 06:00,2,0.000,ALERT,212.61,301.17,59.991,1457262003,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,336547.0,336547.0,25298,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262029,228033.00
03/06/2016 06:00,2,0.000,ALERT,212.61,300.57,59.981,1457262003,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,330306.7,330306.7,25454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262031,228034.00
03/06/2016 06:00,2,0.000,ALERT,212.16,302.07,59.975,1457262003,"274151322000083","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,604425.0,604425.0,14337,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262033,228035.00
03/06/2016 06:00,2,0.000,ALERT,212.61,301.47,59.986,1457262003,"274151322000076","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,643206.1,643206.1,14342,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262035,228036.00
03/06/2016 06:00,2,0.000,ALERT,212.38,303.58,59.986,1457262003,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,322735.4,322735.4,20565,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262037,228037.00
03/06/2016 06:00,2,0.000,ALERT,211.93,302.37,59.970,1457262003,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,636443.7,636443.7,14226,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262039,228038.00
03/06/2016 06:00,2,0.000,ALERT,212.38,302.68,59.981,1457262003,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,320947.7,320947.7,20842,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262040,228039.00
03/06/2016 06:00,2,0.000,ALERT,212.16,300.27,59.986,1457262003,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,334024.4,334024.4,25357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262042,228040.00
03/06/2016 06:00,2,0.000,ALERT,212.38,302.98,59.991,1457262003,"201051344000458","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,331284.0,331284.0,20749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262044,228041.00
03/06/2016 06:00,2,0.000,ALERT,213.06,302.98,59.975,1457262003,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,328925.2,328925.2,20372,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262046,228042.00
03/06/2016 06:00,2,0.000,ALERT,213.06,301.17,59.975,1457262003,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,336274.4,336274.4,25174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262048,228043.00
03/06/2016 06:00,2,0.000,ALERT,212.83,300.57,59.981,1457262003,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,333564.4,333564.4,25172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262049,228044.00
03/06/2016 06:00,2,0.000,ALERT,212.83,301.17,59.986,1457262003,"201051344001145","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,338663.6,338663.6,25031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262051,228045.00
03/06/2016 06:00,2,0.000,ALERT,212.61,300.27,60.018,1457262003,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,330464.8,330464.8,25401,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262053,228046.00
03/06/2016 06:00,2,0.000,ALERT,211.70,300.87,60.002,1457262003,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,586786.2,586786.2,14038,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262055,228047.00
03/06/2016 06:00,2,0.000,ALERT,212.61,300.57,59.986,1457262003,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,489644.8,489644.8,15056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262057,228048.00
03/06/2016 06:00,2,0.000,ALERT,211.93,300.57,59.949,1457262003,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,327069.7,327069.7,25368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262058,228049.00
03/06/2016 06:00,2,0.000,ALERT,212.16,303.28,59.986,1457262003,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,333501.7,333501.7,20780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262060,228050.00
03/06/2016 06:00,2,0.000,ALERT,212.38,300.57,59.986,1457262003,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,333287.4,333287.4,25350,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262062,228051.00
03/06/2016 06:00,2,0.000,ALERT,211.93,301.77,59.975,1457262003,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,599554.2,599554.2,14068,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262064,228052.00
03/06/2016 06:00,2,0.000,ALERT,212.61,302.68,59.981,1457262003,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,321966.6,321966.6,20808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262065,228053.00
03/06/2016 06:00,2,0.000,ALERT,212.38,300.87,59.996,1457262003,"201051344001093","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,332061.5,332061.5,25228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262067,228054.00
03/06/2016 06:00,2,0.000,ALERT,212.16,302.68,59.986,1457262003,"201051344000900","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,337104.2,337104.2,20217,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262069,228055.00
03/06/2016 06:00,2,0.000,ALERT,212.83,302.37,60.002,1457262003,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,330457.6,330457.6,20487,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262071,228056.00
03/06/2016 06:00,2,0.000,ALERT,212.61,303.58,59.986,1457262003,"201051344000569","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,338483.8,338483.8,20160,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262073,228057.00
03/06/2016 06:00,2,0.000,ALERT,212.38,303.28,59.996,1457262003,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,330930.7,330930.7,20605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262075,228058.00
03/06/2016 06:00,2,0.000,ALERT,212.83,302.98,60.002,1457262003,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,326764.3,326764.3,20822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262077,228059.00
03/06/2016 06:00,2,0.000,ALERT,212.83,303.58,59.981,1457262003,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,331531.6,331531.6,20278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262078,228060.00
03/06/2016 06:00,2,0.000,ALERT,211.93,299.97,59.970,1457262003,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,574588.8,574588.8,14118,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262080,228061.00
03/06/2016 06:15,2,0.000,ALERT,212.83,302.37,59.975,1457262903,"201051344000645","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,331348.4,331348.4,20432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262905,228062.00
03/06/2016 06:15,2,0.000,ALERT,211.93,301.17,59.959,1457262903,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,602400.3,602400.3,14086,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262907,228063.00
03/06/2016 06:15,2,0.000,ALERT,213.06,302.07,59.959,1457262903,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,322946.5,322946.5,20842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262909,228064.00
03/06/2016 06:15,2,0.000,ALERT,212.38,302.37,59.991,1457262903,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,323743.3,323743.3,20831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262911,228065.00
03/06/2016 06:15,2,0.000,ALERT,211.70,300.27,59.949,1457262903,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,328792.9,328792.9,25367,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262912,228066.00
03/06/2016 06:15,2,0.000,ALERT,211.48,301.77,59.922,1457262903,"274151322000052","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,610313.6,610313.6,14302,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262914,228067.00
03/06/2016 06:15,2,0.000,ALERT,211.93,300.57,59.986,1457262903,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,333999.3,333999.3,25372,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262916,228068.00
03/06/2016 06:15,2,0.000,ALERT,211.93,300.57,59.959,1457262903,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,332612.5,332612.5,25155,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262918,228069.00
03/06/2016 06:15,2,0.000,ALERT,212.38,301.17,59.970,1457262903,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,326229.7,326229.7,25348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262920,228070.00
03/06/2016 06:15,2,0.000,ALERT,211.48,300.57,59.975,1457262903,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,337045.9,337045.9,25284,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262921,228071.00
03/06/2016 06:15,2,0.000,ALERT,212.16,300.57,59.970,1457262903,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,489675.4,489675.4,14881,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262923,228072.00
03/06/2016 06:15,2,0.000,ALERT,212.38,302.98,59.959,1457262903,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,337835.6,337835.6,869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262925,228073.00
03/06/2016 06:15,2,0.000,ALERT,211.70,300.87,59.959,1457262903,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,334365.1,334365.1,25304,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262927,228074.00
03/06/2016 06:15,2,0.000,ALERT,212.16,300.27,59.986,1457262903,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,336547.0,336547.0,25300,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262929,228075.00
03/06/2016 06:15,2,0.000,ALERT,212.16,299.97,59.970,1457262903,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,330306.7,330306.7,25456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262931,228076.00
03/06/2016 06:15,2,0.000,ALERT,212.16,301.47,59.959,1457262903,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,604425.0,604425.0,14339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262932,228077.00
03/06/2016 06:15,2,0.000,ALERT,212.61,301.17,59.959,1457262903,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,643206.1,643206.1,14344,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262934,228078.00
03/06/2016 06:15,2,0.000,ALERT,212.38,303.28,59.965,1457262903,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,322735.4,322735.4,20567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262936,228079.00
03/06/2016 06:15,2,0.000,ALERT,211.93,302.37,59.944,1457262903,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,636443.7,636443.7,14228,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262938,228080.00
03/06/2016 06:15,2,0.000,ALERT,212.38,302.68,59.965,1457262903,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,320947.7,320947.7,20844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262940,228081.00
03/06/2016 06:15,2,0.000,ALERT,211.70,299.67,59.970,1457262903,"201051344001025","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,334024.4,334024.4,25359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262941,228082.00
03/06/2016 06:15,2,0.000,ALERT,212.38,302.98,59.975,1457262903,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,331284.0,331284.0,20751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262943,228083.00
03/06/2016 06:15,2,0.000,ALERT,213.06,302.37,59.965,1457262903,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,328925.2,328925.2,20374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262945,228084.00
03/06/2016 06:15,2,0.000,ALERT,212.38,300.57,60.002,1457262903,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,336274.4,336274.4,25176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262947,228085.00
03/06/2016 06:15,2,0.000,ALERT,212.16,299.97,59.965,1457262903,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,333564.4,333564.4,25174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262949,228086.00
03/06/2016 06:15,2,0.000,ALERT,212.16,300.57,59.922,1457262903,"201051344001145","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,338663.6,338663.6,25033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262950,228087.00
03/06/2016 06:15,2,0.000,ALERT,211.93,299.67,59.970,1457262903,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,330464.8,330464.8,25403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262952,228088.00
03/06/2016 06:15,2,0.000,ALERT,211.93,301.47,59.922,1457262903,"274151322000088","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,586786.2,586786.2,14040,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262954,228089.00
03/06/2016 06:15,2,0.000,ALERT,212.61,300.27,59.954,1457262903,"274151322000068","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,489644.8,489644.8,15058,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262956,228090.00
03/06/2016 06:15,2,0.000,ALERT,211.48,300.27,59.959,1457262903,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,327069.7,327069.7,25370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262958,228091.00
03/06/2016 06:15,2,0.000,ALERT,211.93,302.98,59.938,1457262903,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,333501.7,333501.7,20782,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262960,228092.00
03/06/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1457262903,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,333287.4,333287.4,25352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262962,228093.00
03/06/2016 06:15,2,0.000,ALERT,211.93,300.87,59.949,1457262903,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,599554.2,599554.2,14070,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262964,228094.00
03/06/2016 06:15,2,0.000,ALERT,212.83,302.37,59.954,1457262903,"201051344000867","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,321966.6,321966.6,20810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262966,228095.00
03/06/2016 06:15,2,0.000,ALERT,211.93,300.27,59.954,1457262903,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,332061.5,332061.5,25230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262967,228096.00
03/06/2016 06:15,2,0.000,ALERT,212.16,302.37,59.949,1457262903,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,337104.2,337104.2,20219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457262969,228097.00
03/06/2016 06:15,2,0.000,ALERT,212.38,301.47,59.996,1457262903,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,330457.6,330457.6,20489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262971,228098.00
03/06/2016 06:15,2,0.000,ALERT,212.38,302.98,59.970,1457262903,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,338483.8,338483.8,20162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262973,228099.00
03/06/2016 06:15,2,0.000,ALERT,212.16,302.68,59.965,1457262903,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,330930.7,330930.7,20607,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262974,228100.00
03/06/2016 06:15,2,0.000,ALERT,212.38,302.37,59.954,1457262903,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,326764.3,326764.3,20824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262976,228101.00
03/06/2016 06:15,2,0.000,ALERT,212.83,302.98,59.954,1457262903,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,331531.6,331531.6,20280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262978,228102.00
03/06/2016 06:15,2,0.000,ALERT,212.16,300.57,59.959,1457262903,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,574588.8,574588.8,14120,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457262980,228103.00
03/06/2016 06:30,2,0.000,ALERT,212.61,302.37,59.981,1457263804,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,331348.4,331348.4,20434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263806,228104.00
03/06/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1457263804,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,602400.3,602400.3,14088,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263807,228105.00
03/06/2016 06:30,2,0.000,ALERT,212.83,302.07,59.981,1457263804,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,322946.5,322946.5,20844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263809,228106.00
03/06/2016 06:30,2,0.000,ALERT,212.16,302.37,59.949,1457263804,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,323743.3,323743.3,20833,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263811,228107.00
03/06/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1457263804,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,328792.9,328792.9,25369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263813,228108.00
03/06/2016 06:30,2,0.000,ALERT,211.25,301.47,59.965,1457263804,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,610313.6,610313.6,14304,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263814,228109.00
03/06/2016 06:30,2,0.000,ALERT,212.16,300.87,59.986,1457263804,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,333999.3,333999.3,25374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263816,228110.00
03/06/2016 06:30,2,0.000,ALERT,211.93,301.17,60.002,1457263804,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,332612.5,332612.5,25157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263818,228111.00
03/06/2016 06:30,2,0.000,ALERT,212.61,301.77,59.975,1457263804,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,326229.7,326229.7,25350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263820,228112.00
03/06/2016 06:30,2,0.000,ALERT,211.70,300.57,59.981,1457263804,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,337045.9,337045.9,25286,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263822,228113.00
03/06/2016 06:30,2,0.000,ALERT,211.70,299.97,59.944,1457263804,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,489675.4,489675.4,14883,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263823,228114.00
03/06/2016 06:30,2,0.000,ALERT,212.16,302.98,59.970,1457263804,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,337835.6,337835.6,871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263825,228115.00
03/06/2016 06:30,2,0.000,ALERT,211.93,300.87,59.975,1457263804,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,334365.1,334365.1,25306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263827,228116.00
03/06/2016 06:30,2,0.000,ALERT,212.38,300.87,59.996,1457263804,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,336547.0,336547.0,25302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263829,228117.00
03/06/2016 06:30,2,0.000,ALERT,212.16,299.97,59.970,1457263804,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,330306.7,330306.7,25458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263831,228118.00
03/06/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1457263804,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,604425.0,604425.0,14341,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263833,228119.00
03/06/2016 06:30,2,0.000,ALERT,212.38,300.57,59.965,1457263804,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,643206.1,643206.1,14346,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263834,228120.00
03/06/2016 06:30,2,0.000,ALERT,211.93,302.68,59.970,1457263804,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,322735.4,322735.4,20569,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263836,228121.00
03/06/2016 06:30,2,0.000,ALERT,211.93,302.07,60.012,1457263804,"274151322000095","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,636443.7,636443.7,14230,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263838,228122.00
03/06/2016 06:30,2,0.000,ALERT,211.93,302.07,59.975,1457263804,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,320947.7,320947.7,20846,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263840,228123.00
03/06/2016 06:30,2,0.000,ALERT,211.93,299.97,59.944,1457263804,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,334024.4,334024.4,25361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263841,228124.00
03/06/2016 06:30,2,0.000,ALERT,211.93,302.37,59.970,1457263804,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,331284.0,331284.0,20753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263843,228125.00
03/06/2016 06:30,2,0.000,ALERT,212.61,302.07,59.959,1457263804,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,328925.2,328925.2,20376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263845,228126.00
03/06/2016 06:30,2,0.000,ALERT,212.38,300.57,59.981,1457263804,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,336274.4,336274.4,25178,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263847,228127.00
03/06/2016 06:30,2,0.000,ALERT,212.38,300.27,59.975,1457263804,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,333564.4,333564.4,25176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263849,228128.00
03/06/2016 06:30,2,0.000,ALERT,212.38,300.87,59.917,1457263804,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,338663.6,338663.6,25035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263851,228129.00
03/06/2016 06:30,2,0.000,ALERT,212.16,299.97,59.949,1457263804,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,330464.8,330464.8,25405,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263852,228130.00
03/06/2016 06:30,2,0.000,ALERT,211.25,299.97,59.954,1457263804,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,586786.2,586786.2,14042,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263854,228131.00
03/06/2016 06:30,2,0.000,ALERT,212.38,299.97,59.954,1457263804,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,489644.8,489644.8,15060,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263856,228132.00
03/06/2016 06:30,2,0.000,ALERT,211.70,300.57,59.938,1457263804,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,327069.7,327069.7,25372,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263858,228133.00
03/06/2016 06:30,2,0.000,ALERT,211.70,302.98,59.965,1457263804,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,333501.7,333501.7,20784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263860,228134.00
03/06/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1457263804,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,333287.4,333287.4,25354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263861,228135.00
03/06/2016 06:30,2,0.000,ALERT,211.70,301.17,59.965,1457263804,"274151322000054","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,599554.2,599554.2,14072,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263863,228136.00
03/06/2016 06:30,2,0.000,ALERT,212.38,302.07,59.965,1457263804,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,321966.6,321966.6,20812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263865,228137.00
03/06/2016 06:30,2,0.000,ALERT,211.93,300.57,59.965,1457263804,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,332061.5,332061.5,25232,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263867,228138.00
03/06/2016 06:30,2,0.000,ALERT,211.93,302.68,59.965,1457263804,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,337104.2,337104.2,20221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263869,228139.00
03/06/2016 06:30,2,0.000,ALERT,212.38,301.77,59.954,1457263804,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,330457.6,330457.6,20491,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263871,228140.00
03/06/2016 06:30,2,0.000,ALERT,212.16,302.98,59.959,1457263804,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,338483.8,338483.8,20164,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263872,228141.00
03/06/2016 06:30,2,0.000,ALERT,212.16,302.68,59.970,1457263804,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,330930.7,330930.7,20609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263874,228142.00
03/06/2016 06:30,2,0.000,ALERT,212.16,302.37,59.965,1457263804,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,326764.3,326764.3,20826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457263876,228143.00
03/06/2016 06:30,2,0.000,ALERT,212.61,302.98,59.965,1457263804,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,331531.6,331531.6,20282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263878,228144.00
03/06/2016 06:30,2,0.000,ALERT,211.93,299.97,59.949,1457263804,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,574588.8,574588.8,14122,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457263880,228145.00
03/06/2016 06:45,2,0.000,ALERT,212.83,302.68,60.028,1457264703,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,331348.4,331348.4,20436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264705,228146.00
03/06/2016 06:45,2,0.000,ALERT,211.93,300.27,59.996,1457264703,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,602400.3,602400.3,14090,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264707,228147.00
03/06/2016 06:45,2,0.000,ALERT,212.83,302.37,60.002,1457264703,"201051344000633","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,322946.5,322946.5,20846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264709,228148.00
03/06/2016 06:45,2,0.000,ALERT,212.38,302.68,59.986,1457264703,"201051344000469","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,323743.3,323743.3,20835,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264710,228149.00
03/06/2016 06:45,2,0.000,ALERT,212.16,301.17,60.012,1457264703,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,328792.9,328792.9,25371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264712,228150.00
03/06/2016 06:45,2,0.000,ALERT,211.48,301.17,59.991,1457264703,"274151322000052","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,610313.6,610313.6,14306,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264714,228151.00
03/06/2016 06:45,2,0.000,ALERT,212.38,301.47,60.007,1457264703,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,333999.3,333999.3,25376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264716,228152.00
03/06/2016 06:45,2,0.000,ALERT,212.16,301.47,59.981,1457264703,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,332612.5,332612.5,25159,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264717,228153.00
03/06/2016 06:45,2,0.000,ALERT,212.61,302.07,59.996,1457264703,"201051344000582","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,326229.7,326229.7,25352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264719,228154.00
03/06/2016 06:45,2,0.000,ALERT,211.93,301.17,59.975,1457264703,"201051344000955","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,337045.9,337045.9,25288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264721,228155.00
03/06/2016 06:45,2,0.000,ALERT,211.48,299.97,59.991,1457264703,"274151322000094","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,489675.4,489675.4,14885,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264723,228156.00
03/06/2016 06:45,2,0.000,ALERT,212.38,303.28,60.002,1457264703,"201051344000579","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,337835.6,337835.6,873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264725,228157.00
03/06/2016 06:45,2,0.000,ALERT,212.16,301.47,60.007,1457264703,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,334365.1,334365.1,25308,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264727,228158.00
03/06/2016 06:45,2,0.000,ALERT,212.38,301.47,60.007,1457264703,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,336547.0,336547.0,25304,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264728,228159.00
03/06/2016 06:45,2,0.000,ALERT,212.61,300.87,60.007,1457264703,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,330306.7,330306.7,25460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264730,228160.00
03/06/2016 06:45,2,0.000,ALERT,211.93,300.87,60.002,1457264703,"274151322000083","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,604425.0,604425.0,14343,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264732,228161.00
03/06/2016 06:45,2,0.000,ALERT,212.38,301.47,60.007,1457264703,"274151322000076","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,643206.1,643206.1,14348,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264734,228162.00
03/06/2016 06:45,2,0.000,ALERT,212.38,303.58,60.007,1457264703,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,322735.4,322735.4,20571,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264736,228163.00
03/06/2016 06:45,2,0.000,ALERT,211.70,302.07,59.996,1457264703,"274151322000095","219011344069620",0.00,-2.50,0,300.27,303.28,0.0,0.0,0.000,636443.7,636443.7,14232,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264738,228164.00
03/06/2016 06:45,2,0.000,ALERT,212.16,302.68,60.007,1457264703,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,320947.7,320947.7,20848,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264740,228165.00
03/06/2016 06:45,2,0.000,ALERT,212.16,300.57,59.959,1457264703,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,334024.4,334024.4,25363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264741,228166.00
03/06/2016 06:45,2,0.000,ALERT,212.38,302.98,60.002,1457264703,"201051344000458","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,331284.0,331284.0,20755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264743,228167.00
03/06/2016 06:45,2,0.000,ALERT,213.06,302.68,60.002,1457264703,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,328925.2,328925.2,20378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264745,228168.00
03/06/2016 06:45,2,0.000,ALERT,212.61,301.17,59.981,1457264703,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,336274.4,336274.4,25180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264747,228169.00
03/06/2016 06:45,2,0.000,ALERT,212.38,300.87,60.012,1457264703,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,333564.4,333564.4,25178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264748,228170.00
03/06/2016 06:45,2,0.000,ALERT,212.61,301.47,60.002,1457264703,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,338663.6,338663.6,25037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264750,228171.00
