ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 06:45,2,0.000,ALERT,212.38,300.27,59.996,1457264703,"201051344000651","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,330464.8,330464.8,25407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264752,228172.00
03/06/2016 06:45,2,0.000,ALERT,211.25,300.57,60.007,1457264703,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,586786.2,586786.2,14044,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264754,228173.00
03/06/2016 06:45,2,0.000,ALERT,212.61,299.97,60.002,1457264703,"274151322000068","219011344069620",0.00,-1.00,0,298.47,301.47,0.0,0.0,0.000,489644.8,489644.8,15062,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264756,228174.00
03/06/2016 06:45,2,0.000,ALERT,211.93,301.17,60.034,1457264703,"201051344001135","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,327069.7,327069.7,25374,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264758,228175.00
03/06/2016 06:45,2,0.000,ALERT,212.16,303.58,60.007,1457264703,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,333501.7,333501.7,20786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264760,228176.00
03/06/2016 06:45,2,0.000,ALERT,212.16,300.57,60.002,1457264703,"201051344001203","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,333287.4,333287.4,25356,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264762,228177.00
03/06/2016 06:45,2,0.000,ALERT,211.70,300.87,60.012,1457264703,"274151322000054","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,599554.2,599554.2,14074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264764,228178.00
03/06/2016 06:45,2,0.000,ALERT,212.61,302.68,60.002,1457264703,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,321966.6,321966.6,20814,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264765,228179.00
03/06/2016 06:45,2,0.000,ALERT,212.16,300.87,59.996,1457264703,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,332061.5,332061.5,25234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264767,228180.00
03/06/2016 06:45,2,0.000,ALERT,212.38,302.98,60.002,1457264703,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,337104.2,337104.2,20223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264769,228181.00
03/06/2016 06:45,2,0.000,ALERT,212.61,302.07,60.002,1457264703,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,330457.6,330457.6,20493,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264771,228182.00
03/06/2016 06:45,2,0.000,ALERT,212.38,303.58,60.007,1457264703,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,338483.8,338483.8,20166,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457264773,228183.00
03/06/2016 06:45,2,0.000,ALERT,212.16,302.98,60.007,1457264703,"201051344000983","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,330930.7,330930.7,20611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264774,228184.00
03/06/2016 06:45,2,0.000,ALERT,212.61,302.98,60.002,1457264703,"201051344001158","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,326764.3,326764.3,20828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264776,228185.00
03/06/2016 06:45,2,0.000,ALERT,212.83,303.58,59.996,1457264703,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,331531.6,331531.6,20284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264778,228186.00
03/06/2016 06:45,2,0.000,ALERT,211.93,300.27,60.023,1457264703,"274151322000087","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,574588.8,574588.8,14124,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457264780,228187.00
03/06/2016 07:00,2,0.000,ALERT,212.38,301.77,59.981,1457265604,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,331348.4,331348.4,20438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265606,228188.00
03/06/2016 07:00,2,0.000,ALERT,211.70,300.27,59.986,1457265604,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,602400.3,602400.3,14092,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265607,228189.00
03/06/2016 07:00,2,0.000,ALERT,212.61,301.77,59.975,1457265604,"201051344000633","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,322946.5,322946.5,20848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265609,228190.00
03/06/2016 07:00,2,0.000,ALERT,211.93,301.77,59.981,1457265604,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,323743.3,323743.3,20837,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265611,228191.00
03/06/2016 07:00,2,0.000,ALERT,211.70,300.57,59.975,1457265604,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,328792.9,328792.9,25373,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265613,228192.00
03/06/2016 07:00,2,0.000,ALERT,211.25,301.17,59.975,1457265604,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,610313.6,610313.6,14308,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265615,228193.00
03/06/2016 07:00,2,0.000,ALERT,211.93,300.57,59.981,1457265604,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,333999.3,333999.3,25378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265616,228194.00
03/06/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1457265604,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,332612.5,332612.5,25161,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265618,228195.00
03/06/2016 07:00,2,0.000,ALERT,212.38,301.17,59.986,1457265604,"201051344000582","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,326229.7,326229.7,25354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265620,228196.00
03/06/2016 07:00,2,0.000,ALERT,211.25,299.97,59.975,1457265604,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,337045.9,337045.9,25290,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265622,228197.00
03/06/2016 07:00,2,0.000,ALERT,211.48,299.67,59.975,1457265604,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,489675.4,489675.4,14887,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265624,228198.00
03/06/2016 07:00,2,0.000,ALERT,212.16,302.37,59.981,1457265604,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,337835.6,337835.6,875,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265625,228199.00
03/06/2016 07:00,2,0.000,ALERT,211.70,300.57,59.970,1457265604,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,334365.1,334365.1,25310,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265627,228200.00
03/06/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1457265604,"201051344000438","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,336547.0,336547.0,25306,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265629,228201.00
03/06/2016 07:00,2,0.000,ALERT,211.93,299.67,59.970,1457265604,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,330306.7,330306.7,25462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265631,228202.00
03/06/2016 07:00,2,0.000,ALERT,211.48,300.57,59.970,1457265604,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,604425.0,604425.0,14345,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265633,228203.00
03/06/2016 07:00,2,0.000,ALERT,211.93,299.97,59.970,1457265604,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,643206.1,643206.1,14350,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265635,228204.00
03/06/2016 07:00,2,0.000,ALERT,211.93,302.68,59.970,1457265604,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,322735.4,322735.4,20573,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265637,228205.00
03/06/2016 07:00,2,0.000,ALERT,211.25,301.17,59.970,1457265604,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,636443.7,636443.7,14234,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265638,228206.00
03/06/2016 07:00,2,0.000,ALERT,211.93,301.77,59.959,1457265604,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,320947.7,320947.7,20850,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265640,228207.00
03/06/2016 07:00,2,0.000,ALERT,211.70,299.37,59.975,1457265604,"201051344001025","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,334024.4,334024.4,25365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265642,228208.00
03/06/2016 07:00,2,0.000,ALERT,211.93,302.07,59.959,1457265604,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,331284.0,331284.0,20757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265644,228209.00
03/06/2016 07:00,2,0.000,ALERT,212.61,301.77,59.959,1457265604,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,328925.2,328925.2,20380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265645,228210.00
03/06/2016 07:00,2,0.000,ALERT,212.16,300.27,59.965,1457265604,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,336274.4,336274.4,25182,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265647,228211.00
03/06/2016 07:00,2,0.000,ALERT,211.93,299.67,60.002,1457265604,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,333564.4,333564.4,25180,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265649,228212.00
03/06/2016 07:00,2,0.000,ALERT,212.16,300.27,59.970,1457265604,"201051344001145","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,338663.6,338663.6,25039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265651,228213.00
03/06/2016 07:00,2,0.000,ALERT,211.93,299.37,59.965,1457265604,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,330464.8,330464.8,25409,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265653,228214.00
03/06/2016 07:00,2,0.000,ALERT,211.03,299.97,59.965,1457265604,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,586786.2,586786.2,14046,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265654,228215.00
03/06/2016 07:00,2,0.000,ALERT,212.16,299.37,59.959,1457265604,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,489644.8,489644.8,15064,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265656,228216.00
03/06/2016 07:00,2,0.000,ALERT,211.48,299.97,59.959,1457265604,"201051344001135","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,327069.7,327069.7,25376,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265658,228217.00
03/06/2016 07:00,2,0.000,ALERT,211.70,302.37,60.002,1457265604,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,333501.7,333501.7,20788,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265660,228218.00
03/06/2016 07:00,2,0.000,ALERT,211.70,299.37,59.959,1457265604,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,333287.4,333287.4,25358,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265662,228219.00
03/06/2016 07:00,2,0.000,ALERT,211.03,299.67,59.912,1457265604,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,599554.2,599554.2,14076,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265663,228220.00
03/06/2016 07:00,2,0.000,ALERT,212.16,301.47,59.954,1457265604,"201051344000867","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,321966.6,321966.6,20816,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265665,228221.00
03/06/2016 07:00,2,0.000,ALERT,211.93,299.97,59.949,1457265604,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,332061.5,332061.5,25236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265667,228222.00
03/06/2016 07:00,2,0.000,ALERT,211.70,301.47,59.954,1457265604,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,337104.2,337104.2,20225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265669,228223.00
03/06/2016 07:00,2,0.000,ALERT,212.16,300.87,59.949,1457265604,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,330457.6,330457.6,20495,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457265671,228224.00
03/06/2016 07:00,2,0.000,ALERT,212.16,302.07,59.933,1457265604,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,338483.8,338483.8,20168,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265672,228225.00
03/06/2016 07:00,2,0.000,ALERT,211.93,301.77,59.954,1457265604,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,330930.7,330930.7,20613,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265674,228226.00
03/06/2016 07:00,2,0.000,ALERT,212.16,301.47,59.944,1457265604,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,326764.3,326764.3,20830,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265676,228227.00
03/06/2016 07:00,2,0.000,ALERT,212.61,302.07,59.944,1457265604,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,331531.6,331531.6,20286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265678,228228.00
03/06/2016 07:00,2,0.000,ALERT,211.48,299.07,59.938,1457265604,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,574588.8,574588.8,14126,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457265680,228229.00
03/06/2016 07:15,2,0.000,ALERT,212.61,302.07,59.959,1457266503,"201051344000645","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,331348.4,331348.4,20440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266505,228230.00
03/06/2016 07:15,2,0.000,ALERT,211.70,300.57,59.965,1457266503,"274151322000085","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,602400.3,602400.3,14094,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266507,228231.00
03/06/2016 07:15,2,0.000,ALERT,212.83,302.37,59.986,1457266503,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,322946.5,322946.5,20850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266509,228232.00
03/06/2016 07:15,2,0.000,ALERT,212.38,302.68,59.965,1457266503,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,323743.3,323743.3,20839,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266511,228233.00
03/06/2016 07:15,2,0.000,ALERT,211.93,300.87,59.986,1457266503,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,328792.9,328792.9,25375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266512,228234.00
03/06/2016 07:15,2,0.000,ALERT,211.48,301.47,59.986,1457266503,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,610313.6,610313.6,14310,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266514,228235.00
03/06/2016 07:15,2,0.000,ALERT,212.16,301.17,59.975,1457266503,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,333999.3,333999.3,25380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266516,228236.00
03/06/2016 07:15,2,0.000,ALERT,211.93,300.87,59.996,1457266503,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,332612.5,332612.5,25163,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266518,228237.00
03/06/2016 07:15,2,0.000,ALERT,212.38,301.47,59.991,1457266503,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,326229.7,326229.7,25356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266520,228238.00
03/06/2016 07:15,2,0.000,ALERT,211.48,300.57,59.949,1457266503,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,337045.9,337045.9,25292,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457266521,228239.00
03/06/2016 07:15,2,0.000,ALERT,211.70,299.97,59.996,1457266503,"274151322000094","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,489675.4,489675.4,14889,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266523,228240.00
03/06/2016 07:15,2,0.000,ALERT,212.16,302.68,59.996,1457266503,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,337835.6,337835.6,877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266525,228241.00
03/06/2016 07:15,2,0.000,ALERT,211.93,301.17,60.007,1457266503,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,334365.1,334365.1,25312,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266527,228242.00
03/06/2016 07:15,2,0.000,ALERT,212.16,300.57,59.996,1457266503,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,336547.0,336547.0,25308,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457266528,228243.00
03/06/2016 07:15,2,0.000,ALERT,212.16,300.27,60.002,1457266503,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,330306.7,330306.7,25464,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457266530,228244.00
03/06/2016 07:15,2,0.000,ALERT,211.70,301.17,59.991,1457266503,"274151322000083","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,604425.0,604425.0,14347,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266532,228245.00
03/06/2016 07:15,2,0.000,ALERT,212.16,300.57,59.986,1457266503,"274151322000076","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,643206.1,643206.1,14352,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266534,228246.00
03/06/2016 07:15,2,0.000,ALERT,212.16,302.98,60.028,1457266503,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,322735.4,322735.4,20575,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266536,228247.00
03/06/2016 07:15,2,0.000,ALERT,211.70,301.77,60.002,1457266503,"274151322000095","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,636443.7,636443.7,14236,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266538,228248.00
03/06/2016 07:15,2,0.000,ALERT,211.93,302.07,60.002,1457266503,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,320947.7,320947.7,20852,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266540,228249.00
03/06/2016 07:15,2,0.000,ALERT,211.93,299.97,60.012,1457266503,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,334024.4,334024.4,25367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266542,228250.00
03/06/2016 07:15,2,0.000,ALERT,211.93,302.07,59.986,1457266503,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,331284.0,331284.0,20759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266544,228251.00
03/06/2016 07:15,2,0.000,ALERT,212.61,301.77,59.996,1457266503,"201051344000853","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,328925.2,328925.2,20382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266546,228252.00
03/06/2016 07:15,2,0.000,ALERT,212.38,300.57,59.991,1457266503,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,336274.4,336274.4,25184,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266548,228253.00
03/06/2016 07:15,2,0.000,ALERT,212.16,300.27,59.986,1457266503,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,333564.4,333564.4,25182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457266549,228254.00
03/06/2016 07:15,2,0.000,ALERT,212.16,301.17,59.996,1457266503,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,338663.6,338663.6,25041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266551,228255.00
03/06/2016 07:15,2,0.000,ALERT,211.93,300.27,59.996,1457266503,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,330464.8,330464.8,25411,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266553,228256.00
03/06/2016 07:15,2,0.000,ALERT,211.03,300.57,59.991,1457266503,"274151322000088","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,586786.2,586786.2,14048,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266555,228257.00
03/06/2016 07:15,2,0.000,ALERT,212.38,300.27,59.996,1457266503,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.17,0.0,0.0,0.000,489644.8,489644.8,15066,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457266556,228258.00
03/06/2016 07:15,2,0.000,ALERT,211.48,300.87,59.986,1457266503,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,327069.7,327069.7,25378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266558,228259.00
03/06/2016 07:15,2,0.000,ALERT,211.93,302.68,60.002,1457266503,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,333501.7,333501.7,20790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266560,228260.00
03/06/2016 07:15,2,0.000,ALERT,211.93,300.57,59.996,1457266503,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,333287.4,333287.4,25360,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266562,228261.00
03/06/2016 07:15,2,0.000,ALERT,211.25,300.87,59.996,1457266503,"274151322000054","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,599554.2,599554.2,14078,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266564,228262.00
03/06/2016 07:15,2,0.000,ALERT,212.38,301.77,60.002,1457266503,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,321966.6,321966.6,20818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266565,228263.00
03/06/2016 07:15,2,0.000,ALERT,212.16,300.87,59.991,1457266503,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,332061.5,332061.5,25238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266567,228264.00
03/06/2016 07:15,2,0.000,ALERT,211.93,302.37,59.991,1457266503,"201051344000900","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,337104.2,337104.2,20227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266569,228265.00
03/06/2016 07:15,2,0.000,ALERT,212.38,301.47,59.991,1457266503,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,330457.6,330457.6,20497,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266571,228266.00
03/06/2016 07:15,2,0.000,ALERT,212.16,302.68,59.986,1457266503,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,338483.8,338483.8,20170,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266573,228267.00
03/06/2016 07:15,2,0.000,ALERT,211.93,302.07,60.002,1457266503,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,330930.7,330930.7,20615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266575,228268.00
03/06/2016 07:15,2,0.000,ALERT,212.16,302.37,59.996,1457266503,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,326764.3,326764.3,20832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266576,228269.00
03/06/2016 07:15,2,0.000,ALERT,212.61,302.68,59.959,1457266503,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,331531.6,331531.6,20288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266578,228270.00
03/06/2016 07:15,2,0.000,ALERT,211.48,299.97,59.986,1457266503,"274151322000087","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,574588.8,574588.8,14128,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457266580,228271.00
03/06/2016 07:30,2,0.133,ALERT,212.83,302.68,59.912,1457267405,"201051344000645","219011344069620",19.64,-1.00,0,299.97,304.78,2.6,0.6,0.000,331348.4,331348.4,20442,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1457267407,228272.00
03/06/2016 07:30,2,0.057,ALERT,211.93,300.57,59.959,1457267405,"274151322000085","219011344069620",19.34,-1.00,0,298.47,303.28,1.1,0.0,0.000,602400.3,602400.3,14096,0,0,0,L,1151911521,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1457267409,228273.00
03/06/2016 07:30,2,0.146,ALERT,213.06,302.37,59.965,1457267405,"201051344000633","219011344069620",18.11,-2.00,0,298.17,304.18,2.7,0.7,0.000,322946.5,322946.5,20852,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1457267411,228274.00
03/06/2016 07:30,2,0.184,ALERT,212.38,302.68,59.954,1457267405,"201051344000469","219011344069620",19.30,-2.00,0,298.77,304.48,3.6,1.5,0.000,323743.3,323743.3,20841,0,0,0,L,1122011218,0,120.65,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1457267413,228275.00
03/06/2016 07:30,2,0.135,ALERT,211.70,300.87,59.917,1457267405,"201051344000646","219011344069620",18.15,-2.00,0,298.17,302.37,2.5,0.5,0.000,328792.9,328792.9,25377,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267415,228276.00
03/06/2016 07:30,2,0.082,ALERT,211.48,300.87,59.954,1457267405,"274151322000052","219011344069620",18.89,-1.50,0,298.17,303.58,1.6,0.0,0.000,610313.6,610313.6,14312,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1457267416,228277.00
03/06/2016 07:30,2,0.127,ALERT,212.16,301.17,59.965,1457267405,"201051344000585","219011344069620",18.29,-1.00,0,298.17,302.37,2.4,0.4,0.000,333999.3,333999.3,25382,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457267418,228278.00
03/06/2016 07:30,2,0.145,ALERT,211.93,301.17,60.002,1457267405,"201051344001230","219011344069620",16.62,-1.50,0,298.77,302.37,2.4,0.4,0.000,332612.5,332612.5,25165,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1457267420,228279.00
03/06/2016 07:30,2,0.158,ALERT,212.38,301.77,59.949,1457267405,"201051344000582","219011344069620",19.12,-2.00,0,299.37,302.98,3.1,1.1,0.000,326229.8,326229.8,25358,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267422,228280.00
03/06/2016 07:30,2,0.174,ALERT,211.48,300.87,60.002,1457267405,"201051344000955","219011344069620",18.51,-1.50,0,298.47,302.37,3.2,1.2,0.000,337045.9,337045.9,25294,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457267424,228281.00
03/06/2016 07:30,2,0.000,ALERT,211.70,348.96,59.965,1457267405,"274151322000094","219011344069620",41.49,-2.00,0,297.87,397.05,0.0,0.0,0.000,489675.4,489675.4,14891,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1457267426,228282.00
03/06/2016 07:30,2,0.178,ALERT,212.38,303.28,59.959,1457267405,"201051344000579","219011344069620",19.34,-1.00,0,300.27,305.38,3.5,1.4,0.000,337835.6,337835.6,879,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457267427,228283.00
03/06/2016 07:30,2,0.166,ALERT,211.70,301.47,59.986,1457267405,"201051344000890","219011344069620",19.56,-1.00,0,299.07,303.58,3.3,1.2,0.000,334365.1,334365.1,25314,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457267429,228284.00
03/06/2016 07:30,2,0.174,ALERT,212.16,300.87,59.959,1457267405,"201051344000438","219011344069620",18.69,-2.00,0,298.47,302.68,3.3,1.2,0.000,336547.0,336547.0,25310,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267431,228285.00
03/06/2016 07:30,2,0.211,ALERT,212.16,300.27,59.912,1457267405,"201051344000417","219011344069620",18.85,-1.50,0,298.17,301.77,4.1,2.0,0.000,330306.7,330306.7,25466,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457267433,228286.00
03/06/2016 07:30,2,0.062,ALERT,211.93,301.77,59.965,1457267405,"274151322000083","219011344069620",19.76,-1.50,0,298.77,303.58,1.3,0.0,0.000,604425.0,604425.0,14349,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1457267435,228287.00
03/06/2016 07:30,2,0.061,ALERT,212.38,301.47,59.959,1457267405,"274151322000076","219011344069620",20.46,-1.50,0,298.47,303.58,1.3,0.0,0.000,643206.1,643206.1,14354,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1457267437,228288.00
03/06/2016 07:30,2,0.139,ALERT,212.38,303.58,59.975,1457267405,"201051344000868","219011344069620",19.44,-1.50,0,300.57,305.68,2.8,0.7,0.000,322735.4,322735.4,20577,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1457267438,228289.00
03/06/2016 07:30,2,0.131,ALERT,212.16,302.68,59.965,1457267405,"201051344000988","219011344069620",20.34,-1.00,0,297.26,304.18,2.7,0.7,0.000,320947.7,320947.7,20854,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457267441,228290.00
03/06/2016 07:30,2,0.141,ALERT,211.93,300.57,59.970,1457267405,"201051344001025","219011344069620",20.30,-2.00,0,297.87,302.98,2.9,0.9,0.000,334024.4,334024.4,25369,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267443,228291.00
03/06/2016 07:30,2,0.160,ALERT,212.16,302.68,59.975,1457267405,"201051344000458","219011344069620",20.26,0.00,0,299.97,305.38,3.3,1.3,0.000,331284.0,331284.0,20761,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457267445,228292.00
03/06/2016 07:30,2,0.141,ALERT,212.83,302.68,59.970,1457267405,"201051344000853","219011344069620",18.71,-1.50,0,299.67,304.78,2.7,0.6,0.000,328925.2,328925.2,20384,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457267447,228293.00
03/06/2016 07:30,2,0.150,ALERT,212.61,301.47,59.928,1457267405,"201051344000685","219011344069620",19.24,-1.50,0,298.47,302.37,2.9,0.9,0.000,336274.4,336274.4,25186,0,0,0,L,1122011218,0,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1457267448,228294.00
03/06/2016 07:30,2,0.139,ALERT,212.16,300.57,59.954,1457267405,"201051344000917","219011344069620",18.91,0.00,0,297.26,301.77,2.7,0.6,0.000,333564.4,333564.4,25184,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457267450,228295.00
03/06/2016 07:30,2,0.127,ALERT,212.16,301.47,59.959,1457267405,"201051344001145","219011344069620",19.68,-1.50,0,298.77,302.98,2.5,0.5,0.000,338663.6,338663.6,25043,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1457267452,228296.00
03/06/2016 07:30,2,0.180,ALERT,212.16,300.57,59.965,1457267405,"201051344000651","219011344069620",19.78,-3.00,0,297.87,301.77,3.6,1.6,0.000,330464.8,330464.8,25413,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267454,228297.00
03/06/2016 07:30,2,0.047,ALERT,211.25,300.87,59.954,1457267405,"274151322000088","219011344069620",19.90,-0.50,0,297.87,302.68,0.9,0.0,0.000,586786.2,586786.2,14050,0,0,0,L,1151911521,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1457267456,228298.00
03/06/2016 07:30,2,0.006,ALERT,212.16,382.03,59.959,1457267405,"274151322000068","219011344069620",42.00,-0.50,0,297.87,402.77,0.0,0.0,0.000,489644.8,489644.8,15068,0,0,0,L,1151911521,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1457267457,228299.00
03/06/2016 07:30,2,0.129,ALERT,211.93,301.17,59.965,1457267405,"201051344001135","219011344069620",20.44,-1.50,0,298.47,302.98,2.7,0.6,0.000,327069.7,327069.7,25380,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1457267460,228300.00
03/06/2016 07:30,2,0.158,ALERT,211.70,302.98,59.954,1457267405,"201051344000594","219011344069620",20.81,-2.00,0,299.67,304.78,3.4,1.3,0.000,333501.7,333501.7,20792,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1457267461,228301.00
03/06/2016 07:30,2,0.148,ALERT,212.16,300.87,59.959,1457267405,"201051344001203","219011344069620",19.52,-2.00,0,298.17,304.18,2.9,0.9,0.000,333287.5,333287.5,25362,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267463,228302.00
03/06/2016 07:30,2,0.059,ALERT,211.70,301.47,59.954,1457267405,"274151322000054","219011344069620",20.50,-0.50,0,298.17,303.28,1.2,0.0,0.000,599554.2,599554.2,14080,0,0,0,L,1151911521,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1457267465,228303.00
03/06/2016 07:30,2,0.139,ALERT,212.61,302.37,59.986,1457267405,"201051344000867","219011344069620",20.61,-1.00,0,299.07,305.08,2.9,0.9,0.000,321966.7,321966.7,20820,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1457267467,228304.00
03/06/2016 07:30,2,0.205,ALERT,212.16,301.17,59.954,1457267405,"201051344001093","219011344069620",19.58,0.00,0,298.17,302.07,4.1,2.0,0.000,332061.5,332061.5,25240,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457267469,228305.00
03/06/2016 07:30,2,0.072,ALERT,212.16,302.68,59.949,1457267405,"201051344000900","219011344069620",20.00,-1.50,0,299.37,304.48,1.5,0.0,0.000,337104.2,337104.2,20229,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1457267471,228306.00
03/06/2016 07:30,2,0.170,ALERT,212.38,302.07,60.007,1457267405,"201051344000648","219011344069620",20.83,-2.50,0,299.07,304.78,3.6,1.6,0.000,330457.6,330457.6,20499,0,0,0,L,1122011218,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1457267473,228307.00
03/06/2016 07:30,2,0.158,ALERT,212.38,303.28,59.938,1457267405,"201051344000569","219011344069620",20.75,-1.50,0,300.27,305.68,3.3,1.3,0.000,338483.9,338483.9,20172,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1457267475,228308.00
03/06/2016 07:30,2,0.135,ALERT,212.16,302.98,59.991,1457267405,"201051344000983","219011344069620",20.87,-1.00,0,299.97,305.08,2.9,0.9,0.000,330930.7,330930.7,20617,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1457267476,228309.00
03/06/2016 07:30,2,0.135,ALERT,212.38,302.68,59.949,1457267405,"201051344001158","219011344069620",20.69,-2.50,0,299.37,304.18,2.8,0.8,0.000,326764.3,326764.3,20834,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1457267478,228310.00
03/06/2016 07:30,2,0.172,ALERT,212.83,303.28,59.965,1457267405,"201051344000576","219011344069620",20.20,-1.50,0,299.97,304.78,3.5,1.5,0.000,331531.7,331531.7,20290,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1457267480,228311.00
03/06/2016 07:30,2,0.074,ALERT,211.93,300.27,59.959,1457267405,"274151322000087","219011344069620",19.50,-0.50,0,296.96,302.37,1.5,0.0,0.000,574588.8,574588.8,14130,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1457267482,228312.00
03/06/2016 07:30,2,0.057,ALERT,211.70,302.07,59.959,1457267405,"274151322000095","219011344069620",21.65,-2.50,0,301.17,303.58,1.2,0.0,0.000,636443.7,636443.7,14239,0,0,0,L,1151911521,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1457267484,228313.00
03/06/2016 07:45,2,0.184,ACTIVE,212.83,303.58,60.028,1457268303,"201051344000645","219011344069620",22.24,-0.50,0,300.87,305.68,4.1,2.0,0.000,331348.9,331348.9,20444,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268304,228314.00
03/06/2016 07:45,2,0.078,ACTIVE_NO_POWER,211.70,300.57,59.981,1457268303,"274151322000085","219011344069620",24.03,-0.50,0,299.07,303.28,1.9,0.0,0.000,602400.3,602400.3,14098,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268305,228315.00
03/06/2016 07:45,2,0.174,ACTIVE,212.83,303.28,59.986,1457268303,"201051344000633","219011344069620",23.66,-1.50,0,299.07,305.08,4.2,2.1,0.000,322946.9,322946.9,20854,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268306,228316.00
