ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 07:45,2,0.205,ACTIVE,212.38,304.18,59.986,1457268303,"201051344000469","219011344069620",24.13,-1.50,0,299.97,305.38,5.1,3.0,0.000,323744.0,323744.0,20843,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268307,228317.00
03/06/2016 07:45,2,0.191,ACTIVE,211.70,301.47,59.981,1457268303,"201051344000646","219011344069620",20.67,-1.50,0,298.47,302.98,4.0,2.0,0.000,328793.3,328793.3,25379,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268307,228318.00
03/06/2016 07:45,2,0.107,ACTIVE,211.25,301.77,59.991,1457268303,"274151322000052","219011344069620",23.30,-1.00,0,299.07,303.58,2.6,0.6,0.000,610313.6,610313.6,14314,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268308,228319.00
03/06/2016 07:45,2,0.156,ACTIVE,212.16,302.07,59.981,1457268303,"201051344000585","219011344069620",23.36,-0.50,0,298.77,302.98,3.7,1.7,0.000,333999.6,333999.6,25384,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268309,228320.00
03/06/2016 07:45,2,0.164,ACTIVE,211.93,301.77,59.986,1457268303,"201051344001230","219011344069620",21.87,-1.00,0,299.37,302.98,3.7,1.6,0.000,332612.8,332612.8,25167,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268310,228321.00
03/06/2016 07:45,2,0.180,ACTIVE,212.38,302.68,60.007,1457268303,"201051344000582","219011344069620",23.80,-1.50,0,299.97,303.88,4.4,2.3,0.000,326230.2,326230.2,25360,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268311,228322.00
03/06/2016 07:45,2,0.199,ACTIVE,211.48,301.77,60.023,1457268303,"201051344000955","219011344069620",23.20,-1.00,0,299.07,302.98,4.7,2.6,0.000,337046.5,337046.5,25296,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268312,228323.00
03/06/2016 07:45,2,0.000,ALERT,211.48,300.27,59.986,1457268303,"274151322000094","219011344069620",42.60,-1.50,0,298.47,408.78,0.0,0.0,0.000,489675.4,489675.4,14893,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1457268314,228324.00
03/06/2016 07:45,2,0.225,ACTIVE,212.16,304.18,59.981,1457268303,"201051344000579","219011344069620",21.05,-1.00,0,301.77,306.28,4.8,2.7,0.000,337836.2,337836.2,881,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268315,228325.00
03/06/2016 07:45,2,0.188,ACTIVE,211.70,302.07,60.002,1457268303,"201051344000890","219011344069620",23.72,-0.50,0,299.37,303.88,4.5,2.5,0.000,334365.7,334365.7,25316,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268316,228326.00
03/06/2016 07:45,2,0.199,ACTIVE,211.93,301.47,59.954,1457268303,"201051344000438","219011344069620",23.20,-1.50,0,299.37,303.28,4.7,2.6,0.000,336547.6,336547.6,25312,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268317,228327.00
03/06/2016 07:45,2,0.234,ACTIVE,212.16,301.47,59.975,1457268303,"201051344000417","219011344069620",23.22,-1.00,0,299.07,302.37,5.5,3.4,0.000,330307.5,330307.5,25468,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268317,228328.00
03/06/2016 07:45,2,0.080,ACTIVE_NO_POWER,211.70,301.17,59.986,1457268303,"274151322000083","219011344069620",23.85,-1.00,0,299.67,303.28,1.9,0.0,0.000,604425.0,604425.0,14351,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268318,228329.00
03/06/2016 07:45,2,0.082,ACTIVE_NO_POWER,212.16,300.57,59.986,1457268303,"274151322000076","219011344069620",24.49,-0.50,0,299.37,303.58,2.0,0.0,0.000,643206.1,643206.1,14356,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268319,228330.00
03/06/2016 07:45,2,0.166,ACTIVE,212.16,304.18,59.975,1457268303,"201051344000868","219011344069620",22.86,-1.00,0,301.77,306.28,3.9,1.8,0.000,322735.8,322735.8,20579,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268320,228331.00
03/06/2016 07:45,2,0.074,ACTIVE_NO_POWER,211.70,302.07,59.981,1457268303,"274151322000095","219011344069620",24.01,-1.50,0,300.57,303.88,1.9,0.0,0.000,636443.7,636443.7,14241,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268321,228332.00
03/06/2016 07:45,2,0.170,ACTIVE,212.16,303.28,59.938,1457268303,"201051344000988","219011344069620",21.11,-1.00,0,298.77,305.38,3.7,1.6,0.000,320948.0,320948.0,20856,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268322,228333.00
03/06/2016 07:45,2,0.166,ACTIVE,211.70,301.17,59.975,1457268303,"201051344001025","219011344069620",23.66,-1.50,0,298.47,303.58,4.0,1.9,0.000,334024.8,334024.8,25371,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268323,228334.00
03/06/2016 07:45,2,0.186,ACTIVE,212.16,303.88,59.986,1457268303,"201051344000458","219011344069620",24.03,0.50,0,301.17,306.28,4.5,2.5,0.000,331284.5,331284.5,20763,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268324,228335.00
03/06/2016 07:45,2,0.178,ACTIVE,212.83,303.58,59.981,1457268303,"201051344000853","219011344069620",20.67,-1.00,0,300.87,305.68,3.8,1.7,0.000,328925.6,328925.6,20386,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268325,228336.00
03/06/2016 07:45,2,0.170,ACTIVE,212.16,301.77,59.981,1457268303,"201051344000685","219011344069620",23.30,-1.00,0,299.37,302.98,4.0,2.0,0.000,336274.8,336274.8,25188,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268326,228337.00
03/06/2016 07:45,2,0.156,ACTIVE,211.93,301.17,59.975,1457268303,"201051344000917","219011344069620",22.58,0.50,0,297.87,302.37,3.6,1.5,0.000,333564.7,333564.7,25186,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268327,228338.00
03/06/2016 07:45,2,0.152,ACTIVE,211.70,301.47,59.981,1457268303,"201051344001145","219011344069620",22.28,-1.00,0,299.97,303.58,3.5,1.4,0.000,338663.9,338663.9,25045,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268328,228339.00
03/06/2016 07:45,2,0.209,ACTIVE,211.93,301.17,59.938,1457268303,"201051344000651","219011344069620",22.42,-2.00,0,298.77,302.37,4.8,2.7,0.000,330465.4,330465.4,25415,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268329,228340.00
03/06/2016 07:45,2,0.062,ACTIVE_NO_POWER,211.25,300.27,59.970,1457268303,"274151322000088","219011344069620",23.24,0.00,0,298.77,302.68,1.5,0.0,0.000,586786.2,586786.2,14052,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268330,228341.00
03/06/2016 07:45,2,0.006,ALERT,212.38,299.67,59.938,1457268303,"274151322000068","219011344069620",42.80,0.50,0,298.47,408.18,0.0,0.0,0.000,489644.8,489644.8,15070,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1457268332,228342.00
03/06/2016 07:45,2,0.150,ACTIVE,211.48,301.77,59.986,1457268303,"201051344001135","219011344069620",23.91,-1.00,0,299.37,303.58,3.7,1.6,0.000,327070.0,327070.0,25382,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268333,228343.00
03/06/2016 07:45,2,0.184,ACTIVE,211.93,304.18,59.981,1457268303,"201051344000594","219011344069620",23.16,-1.50,0,300.57,305.68,4.3,2.3,0.000,333502.2,333502.2,20794,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268334,228344.00
03/06/2016 07:45,2,0.166,ACTIVE,211.93,301.47,59.991,1457268303,"201051344001203","219011344069620",23.04,-1.50,0,299.37,304.48,3.9,1.8,0.000,333287.8,333287.8,25364,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268335,228345.00
03/06/2016 07:45,2,0.074,ACTIVE_NO_POWER,211.48,300.87,59.970,1457268303,"274151322000054","219011344069620",23.87,0.00,0,299.07,303.28,1.8,0.0,0.000,599554.2,599554.2,14082,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268335,228346.00
03/06/2016 07:45,2,0.178,ACTIVE,212.61,302.98,59.996,1457268303,"201051344000867","219011344069620",21.73,-0.50,0,300.27,305.68,4.0,1.9,0.000,321967.0,321967.0,20822,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268336,228347.00
03/06/2016 07:45,2,0.217,ACTIVE,211.93,301.47,59.986,1457268303,"201051344001093","219011344069620",22.78,0.50,0,299.07,302.68,5.0,2.9,0.000,332062.2,332062.2,25242,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268337,228348.00
03/06/2016 07:45,2,0.098,ACTIVE,212.16,303.58,59.981,1457268303,"201051344000900","219011344069620",23.56,-1.00,0,300.57,305.38,2.3,0.3,0.000,337104.2,337104.2,20231,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268338,228349.00
03/06/2016 07:45,2,0.191,ACTIVE,212.61,307.78,59.981,1457268303,"201051344000648","219011344069620",24.39,-2.00,0,300.27,308.99,4.7,2.6,0.000,330458.1,330458.1,20501,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268339,228350.00
03/06/2016 07:45,2,0.178,ACTIVE,212.38,305.08,59.938,1457268303,"201051344000569","219011344069620",24.09,-1.00,0,301.77,306.58,4.4,2.3,0.000,338484.4,338484.4,20174,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268340,228351.00
03/06/2016 07:45,2,0.154,ACTIVE,212.16,303.88,60.018,1457268303,"201051344000983","219011344069620",23.95,-0.50,0,301.47,305.98,3.8,1.7,0.000,330931.0,330931.0,20619,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268341,228352.00
03/06/2016 07:45,2,0.172,ACTIVE,212.38,303.28,59.996,1457268303,"201051344001158","219011344069620",21.35,-1.50,0,300.57,305.38,3.8,1.7,0.000,326764.6,326764.6,20836,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268342,228353.00
03/06/2016 07:45,2,0.191,ACTIVE,212.61,304.18,59.975,1457268303,"201051344000576","219011344069620",23.44,-1.00,0,300.87,305.68,4.6,2.5,0.000,331532.2,331532.2,20292,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268343,228354.00
03/06/2016 07:45,2,0.088,ACTIVE,211.70,299.97,59.975,1457268303,"274151322000087","219011344069620",22.36,0.00,0,298.17,302.37,2.0,0.1,0.000,574588.8,574588.8,14132,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457268344,228355.00
03/06/2016 08:00,2,0.281,ACTIVE,212.61,340.25,59.991,1457269204,"201051344000645","219011344069620",29.84,0.50,0,301.77,356.48,8.5,6.3,0.031,331349.8,331349.8,20445,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269205,228356.00
03/06/2016 08:00,2,0.199,ACTIVE,211.70,338.74,59.975,1457269204,"274151322000085","219011344069620",27.79,1.00,0,299.37,345.66,5.6,3.5,0.027,602400.6,602400.6,14099,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269206,228357.00
03/06/2016 08:00,2,0.256,ACTIVE,212.61,347.16,59.959,1457269204,"201051344000633","219011344069620",32.10,0.00,0,299.97,354.97,8.3,6.1,0.027,322947.9,322947.9,20855,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269207,228358.00
03/06/2016 08:00,2,0.273,ACTIVE,212.16,347.46,59.981,1457269204,"201051344000469","219011344069620",32.16,-0.50,0,300.87,351.67,9.0,6.8,0.018,323745.2,323745.2,20844,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269208,228359.00
03/06/2016 08:00,2,0.287,ACTIVE,211.93,338.14,59.975,1457269204,"201051344000646","219011344069620",29.80,0.00,0,299.37,353.77,8.7,6.5,0.027,328794.3,328794.3,25380,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269208,228360.00
03/06/2016 08:00,2,0.223,ACTIVE,211.25,337.84,59.981,1457269204,"274151322000052","219011344069620",29.14,1.50,0,299.37,348.66,6.6,4.4,0.027,610314.2,610314.2,14315,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269209,228361.00
03/06/2016 08:00,2,0.289,ACTIVE,212.16,338.74,59.975,1457269204,"201051344000585","219011344069620",29.00,0.50,0,299.37,348.96,8.5,6.3,0.022,334000.6,334000.6,25385,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269210,228362.00
03/06/2016 08:00,2,0.289,ACTIVE,211.93,337.84,59.975,1457269204,"201051344001230","219011344069620",28.92,0.00,0,299.97,351.97,8.5,6.3,0.027,332613.7,332613.7,25168,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269211,228363.00
03/06/2016 08:00,2,0.248,ACTIVE,212.61,347.16,59.991,1457269204,"201051344000582","219011344069620",32.16,-0.50,0,300.57,350.77,8.1,5.9,0.018,326231.3,326231.3,25361,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269212,228364.00
03/06/2016 08:00,2,0.275,ACTIVE,211.70,345.96,59.986,1457269204,"201051344000955","219011344069620",32.03,0.00,0,299.67,350.17,9.0,6.7,0.022,337047.6,337047.6,25297,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269213,228365.00
03/06/2016 08:00,2,0.127,ALERT,211.25,338.14,59.975,1457269204,"274151322000094","219011344069620",30.49,0.00,0,298.47,413.59,3.9,1.9,0.018,489675.5,489675.5,14895,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,141,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269215,228366.00
03/06/2016 08:00,2,0.307,ACTIVE,211.93,339.04,59.986,1457269204,"201051344000579","219011344069620",31.13,0.50,0,302.37,349.86,9.8,7.5,0.031,337837.5,337837.5,882,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269216,228367.00
03/06/2016 08:00,2,0.305,ACTIVE,212.16,338.14,59.986,1457269204,"201051344000890","219011344069620",30.97,0.50,0,300.27,350.17,9.6,7.3,0.031,334366.8,334366.8,25317,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269217,228368.00
03/06/2016 08:00,2,0.312,ACTIVE,212.16,338.44,59.991,1457269204,"201051344000438","219011344069620",30.18,0.00,0,299.97,352.87,9.6,7.3,0.027,336548.8,336548.8,25313,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269217,228369.00
03/06/2016 08:00,2,0.348,ACTIVE,212.16,338.44,59.975,1457269204,"201051344000417","219011344069620",30.06,0.00,0,299.67,351.07,10.6,8.3,0.031,330308.9,330308.9,25469,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269218,228370.00
03/06/2016 08:00,2,0.203,ACTIVE,211.25,339.04,59.986,1457269204,"274151322000083","219011344069620",28.92,1.00,0,299.67,350.17,6.0,3.8,0.018,604425.3,604425.3,14352,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269219,228371.00
03/06/2016 08:00,2,0.207,ACTIVE,212.16,339.65,59.981,1457269204,"274151322000076","219011344069620",29.46,1.00,0,299.37,347.16,6.2,4.1,0.027,643206.5,643206.5,14357,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269220,228372.00
03/06/2016 08:00,2,0.275,ACTIVE,212.16,339.65,59.991,1457269204,"201051344000868","219011344069620",30.87,0.00,0,302.37,356.78,8.7,6.4,0.027,322736.8,322736.8,20580,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269221,228373.00
03/06/2016 08:00,2,0.199,ACTIVE,211.48,337.54,59.981,1457269204,"274151322000095","219011344069620",28.90,0.50,0,300.57,348.96,5.9,3.7,0.022,636444.0,636444.0,14242,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269222,228374.00
03/06/2016 08:00,2,0.281,ACTIVE,211.93,340.85,59.981,1457269204,"201051344000988","219011344069620",29.34,0.50,0,299.37,355.58,8.4,6.2,0.031,320948.9,320948.9,20857,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269223,228375.00
03/06/2016 08:00,2,0.289,ACTIVE,211.93,337.24,59.965,1457269204,"201051344001025","219011344069620",30.36,-0.50,0,299.37,351.37,8.9,6.7,0.031,334025.9,334025.9,25372,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269224,228376.00
03/06/2016 08:00,2,0.318,ACTIVE,211.93,339.04,59.986,1457269204,"201051344000458","219011344069620",29.30,1.50,0,301.77,351.07,9.5,7.3,0.035,331285.7,331285.7,20764,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269225,228377.00
03/06/2016 08:00,2,0.301,ACTIVE,212.61,340.85,60.007,1457269204,"201051344000853","219011344069620",29.92,0.00,0,301.77,356.78,9.1,6.9,0.035,328926.5,328926.5,20387,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269226,228378.00
03/06/2016 08:00,2,0.309,ACTIVE,212.61,339.34,59.991,1457269204,"201051344000685","219011344069620",28.69,0.50,0,299.67,358.28,9.0,6.7,0.035,336275.9,336275.9,25189,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269227,228379.00
03/06/2016 08:00,2,0.271,ACTIVE,212.38,339.34,60.012,1457269204,"201051344000917","219011344069620",30.51,1.50,0,298.17,352.57,8.4,6.2,0.035,333565.6,333565.6,25187,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269228,228380.00
03/06/2016 08:00,2,0.268,ALERT,212.38,339.04,59.986,1457269204,"201051344001145","219011344069620",30.04,0.00,0,299.97,352.57,8.2,6.0,0.031,338664.8,338664.8,25046,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269230,228381.00
03/06/2016 08:00,2,0.316,ACTIVE,212.38,339.04,59.986,1457269204,"201051344000651","219011344069620",30.10,-1.00,0,299.37,355.28,9.7,7.4,0.031,330466.6,330466.6,25416,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269231,228382.00
03/06/2016 08:00,2,0.184,ACTIVE,211.03,339.04,59.986,1457269204,"274151322000088","219011344069620",27.10,1.50,0,299.07,349.56,5.0,2.9,0.022,586786.4,586786.4,14053,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269232,228383.00
03/06/2016 08:00,2,0.146,ALERT,212.16,339.95,59.981,1457269204,"274151322000068","219011344069620",30.81,1.50,0,298.17,418.09,4.6,2.5,0.013,489645.0,489645.0,15072,0,0,0,L,1151911521,0,121.78,122.01,0002,0,0,0,0,0,0,0,134,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269233,228384.00
03/06/2016 08:00,2,0.225,ACTIVE,211.93,349.26,59.986,1457269204,"201051344001135","219011344069620",32.42,0.00,0,299.97,351.37,7.4,5.2,0.018,327070.8,327070.8,25383,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269234,228385.00
03/06/2016 08:00,2,0.312,ACTIVE,211.70,339.65,59.991,1457269204,"201051344000594","219011344069620",30.04,0.00,0,301.47,357.68,9.5,7.2,0.035,333503.3,333503.3,20795,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269235,228386.00
03/06/2016 08:00,2,0.299,ACTIVE,212.16,338.14,59.986,1457269204,"201051344001203","219011344069620",28.67,-0.50,0,299.67,353.17,8.7,6.5,0.027,333288.8,333288.8,25365,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269236,228387.00
03/06/2016 08:00,2,0.197,ACTIVE,211.25,338.44,59.981,1457269204,"274151322000054","219011344069620",28.25,2.00,0,299.37,347.46,5.7,3.5,0.031,599554.6,599554.6,14083,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269237,228388.00
03/06/2016 08:00,2,0.289,ACTIVE,212.38,339.65,59.991,1457269204,"201051344000867","219011344069620",30.34,1.00,0,300.87,357.68,8.9,6.7,0.031,321968.0,321968.0,20823,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269238,228389.00
03/06/2016 08:00,2,0.297,ACTIVE,212.16,344.76,59.981,1457269204,"201051344001093","219011344069620",31.89,1.00,0,299.37,352.27,9.7,7.4,0.022,332063.5,332063.5,25243,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269239,228390.00
03/06/2016 08:00,2,0.182,ACTIVE,211.93,346.56,59.981,1457269204,"201051344000900","219011344069620",32.08,0.00,0,301.47,352.87,5.9,3.8,0.022,337104.7,337104.7,20232,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269240,228391.00
03/06/2016 08:00,2,0.326,ACTIVE,212.38,339.65,59.986,1457269204,"201051344000648","219011344069620",29.30,-0.50,0,300.87,352.57,9.7,7.5,0.035,330459.4,330459.4,20502,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269241,228392.00
03/06/2016 08:00,2,0.305,ACTIVE,212.38,339.95,59.954,1457269204,"201051344000569","219011344069620",30.42,0.50,0,302.98,347.76,9.4,7.1,0.035,338485.5,338485.5,20175,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269242,228393.00
03/06/2016 08:00,2,0.293,ACTIVE,212.16,339.95,59.986,1457269204,"201051344000983","219011344069620",29.02,0.50,0,302.37,353.77,8.6,6.4,0.035,330932.0,330932.0,20620,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269243,228394.00
03/06/2016 08:00,2,0.275,ACTIVE,212.38,339.95,59.975,1457269204,"201051344001158","219011344069620",30.26,-0.50,0,301.17,357.38,8.5,6.3,0.035,326765.5,326765.5,20837,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269244,228395.00
03/06/2016 08:00,2,0.324,ACTIVE,212.61,340.55,59.981,1457269204,"201051344000576","219011344069620",30.14,0.00,0,302.07,359.78,9.9,7.6,0.027,331533.4,331533.4,20293,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269245,228396.00
03/06/2016 08:00,2,0.207,ACTIVE,211.48,338.44,59.975,1457269204,"274151322000087","219011344069620",27.81,2.00,0,298.47,348.36,5.9,3.8,0.027,574589.1,574589.1,14133,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457269245,228397.00
03/06/2016 08:15,2,0.311,ACTIVE,212.38,340.25,59.970,1457270104,"201051344000645","219011344069620",29.60,1.50,0,335.14,346.26,9.3,7.1,0.035,331351.8,331351.8,20446,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270105,228398.00
03/06/2016 08:15,2,0.209,ACTIVE,211.48,337.54,59.975,1457270104,"274151322000085","219011344069620",29.34,2.00,0,335.44,342.95,6.2,4.1,0.027,602401.8,602401.8,14100,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270106,228399.00
03/06/2016 08:15,2,0.258,ACTIVE,212.83,351.67,59.965,1457270104,"201051344000633","219011344069620",32.60,0.50,0,336.04,362.49,8.5,6.3,0.027,322949.6,322949.6,20856,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270106,228400.00
03/06/2016 08:15,2,0.273,ACTIVE,212.16,351.67,59.970,1457270104,"201051344000469","219011344069620",32.60,0.00,0,334.24,362.49,9.1,6.9,0.022,323747.0,323747.0,20845,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270107,228401.00
03/06/2016 08:15,2,0.309,ACTIVE,211.48,337.84,59.981,1457270104,"201051344000646","219011344069620",29.10,0.50,0,331.83,343.55,9.1,6.9,0.035,328796.2,328796.2,25381,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270108,228402.00
03/06/2016 08:15,2,0.250,ACTIVE,211.03,337.84,59.970,1457270104,"274151322000052","219011344069620",28.51,2.50,0,334.54,343.55,7.2,5.1,0.031,610315.6,610315.6,14316,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270109,228403.00
03/06/2016 08:15,2,0.297,ACTIVE,212.16,338.74,59.970,1457270104,"201051344000585","219011344069620",30.28,1.50,0,332.43,348.96,9.1,6.8,0.031,334002.4,334002.4,25386,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270110,228404.00
03/06/2016 08:15,2,0.301,ACTIVE,211.93,337.24,59.970,1457270104,"201051344001230","219011344069620",28.94,1.00,0,331.53,342.95,8.9,6.6,0.031,332615.5,332615.5,25169,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270111,228405.00
03/06/2016 08:15,2,0.312,ACTIVE,212.38,338.44,59.986,1457270104,"201051344000582","219011344069620",30.32,0.50,0,334.24,360.69,9.6,7.3,0.031,326233.1,326233.1,25362,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270112,228406.00
03/06/2016 08:15,2,0.336,ACTIVE,211.25,336.34,59.949,1457270104,"201051344000955","219011344069620",30.08,1.00,0,332.73,357.98,10.3,8.0,0.035,337049.7,337049.7,25298,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270113,228407.00
03/06/2016 08:15,2,0.139,ACTIVE,211.48,338.74,59.981,1457270104,"274151322000094","219011344069620",30.83,1.00,0,335.44,370.30,4.3,2.3,0.018,489676.2,489676.2,14897,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270114,228408.00
03/06/2016 08:15,2,0.326,ACTIVE,212.38,339.65,59.970,1457270104,"201051344000579","219011344069620",31.07,1.00,0,334.24,350.47,10.3,8.0,0.035,337839.6,337839.6,883,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270115,228409.00
03/06/2016 08:15,2,0.318,ACTIVE,211.70,338.14,59.975,1457270104,"201051344000890","219011344069620",31.23,1.50,0,332.13,346.86,10.1,7.8,0.035,334368.9,334368.9,25318,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270116,228410.00
03/06/2016 08:15,2,0.328,ACTIVE,211.93,337.84,59.970,1457270104,"201051344000438","219011344069620",30.30,0.50,0,333.03,343.85,10.1,7.8,0.035,336550.9,336550.9,25314,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270117,228411.00
03/06/2016 08:15,2,0.361,ACTIVE,212.16,338.14,59.986,1457270104,"201051344000417","219011344069620",30.20,1.00,0,332.13,344.15,11.1,8.8,0.040,330311.3,330311.3,25470,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270118,228412.00
03/06/2016 08:15,2,0.217,ACTIVE,211.70,337.24,59.965,1457270104,"274151322000083","219011344069620",29.24,2.00,0,334.84,343.55,6.5,4.3,0.018,604426.6,604426.6,14353,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270119,228413.00
03/06/2016 08:15,2,0.227,ACTIVE,211.93,339.34,59.970,1457270104,"274151322000076","219011344069620",29.66,2.50,0,336.04,343.85,6.8,4.6,0.031,643207.8,643207.8,14358,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270120,228414.00
03/06/2016 08:15,2,0.295,ACTIVE,212.16,339.65,59.970,1457270104,"201051344000868","219011344069620",30.65,0.50,0,333.63,345.36,9.1,6.9,0.035,322738.7,322738.7,20581,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270121,228415.00
03/06/2016 08:15,2,0.219,ACTIVE,211.25,337.54,59.944,1457270104,"274151322000095","219011344069620",29.04,1.50,0,334.84,342.95,6.4,4.3,0.022,636445.3,636445.3,14243,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270122,228416.00
03/06/2016 08:15,2,0.289,ACTIVE,211.70,340.25,59.949,1457270104,"201051344000988","219011344069620",30.24,1.50,0,334.24,346.86,8.9,6.6,0.031,320950.8,320950.8,20858,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270123,228417.00
03/06/2016 08:15,2,0.307,ACTIVE,211.70,336.64,59.981,1457270104,"201051344001025","219011344069620",30.34,0.50,0,332.13,344.45,9.4,7.2,0.031,334027.8,334027.8,25373,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270123,228418.00
03/06/2016 08:15,2,0.338,ACTIVE,211.70,339.34,59.981,1457270104,"201051344000458","219011344069620",28.98,2.50,0,334.24,345.36,10.0,7.7,0.035,331287.8,331287.8,20765,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270124,228419.00
03/06/2016 08:15,2,0.309,ACTIVE,212.38,340.55,59.975,1457270104,"201051344000853","219011344069620",30.24,0.50,0,335.14,346.56,9.5,7.3,0.035,328928.5,328928.5,20388,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270125,228420.00
03/06/2016 08:15,2,0.307,ACTIVE,212.16,338.44,60.007,1457270104,"201051344000685","219011344069620",30.06,1.00,0,332.43,345.66,9.3,7.1,0.035,336277.8,336277.8,25190,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270126,228421.00
03/06/2016 08:15,2,0.291,ACTIVE,211.93,338.14,59.970,1457270104,"201051344000917","219011344069620",30.00,2.50,0,332.13,344.15,8.9,6.6,0.035,333567.4,333567.4,25188,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270127,228422.00
03/06/2016 08:15,2,0.281,ACTIVE,211.93,338.14,59.986,1457270104,"201051344001145","219011344069620",30.14,0.50,0,333.63,345.06,8.6,6.4,0.031,338666.6,338666.6,25048,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270128,228423.00
03/06/2016 08:15,2,0.324,ACTIVE,211.93,337.54,59.975,1457270104,"201051344000651","219011344069620",30.20,0.00,0,333.63,344.15,9.9,7.7,0.035,330468.7,330468.7,25417,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270129,228424.00
03/06/2016 08:15,2,0.191,ACTIVE,211.03,337.24,59.965,1457270104,"274151322000088","219011344069620",28.23,3.00,0,334.24,342.65,5.5,3.4,0.013,586787.4,586787.4,14054,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270130,228425.00
03/06/2016 08:15,2,0.156,ACTIVE,211.93,338.74,59.975,1457270104,"274151322000068","219011344069620",31.19,3.00,0,336.34,378.42,5.0,2.9,0.018,489645.9,489645.9,15074,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270131,228426.00
03/06/2016 08:15,2,0.273,ACTIVE,211.48,338.44,59.949,1457270104,"201051344001135","219011344069620",31.29,1.00,0,333.33,358.88,8.7,6.5,0.031,327072.5,327072.5,25384,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270132,228427.00
03/06/2016 08:15,2,0.305,ACTIVE,211.70,339.95,59.975,1457270104,"201051344000594","219011344069620",31.33,0.50,0,332.43,346.86,9.7,7.5,0.035,333505.4,333505.4,20796,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270133,228428.00
03/06/2016 08:15,2,0.311,ACTIVE,211.70,336.94,59.975,1457270104,"201051344001203","219011344069620",28.88,0.50,0,333.63,344.45,9.1,6.9,0.031,333290.7,333290.7,25366,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270134,228429.00
03/06/2016 08:15,2,0.205,ACTIVE,211.25,337.24,59.975,1457270104,"274151322000054","219011344069620",29.38,3.00,0,334.54,342.95,6.1,4.0,0.018,599555.7,599555.7,14084,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270135,228430.00
03/06/2016 08:15,2,0.309,ACTIVE,212.16,339.04,59.970,1457270104,"201051344000867","219011344069620",29.18,1.50,0,334.24,346.26,9.2,6.9,0.035,321970.0,321970.0,20824,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270136,228431.00
03/06/2016 08:15,2,0.297,ACTIVE,211.93,347.76,59.981,1457270104,"201051344001093","219011344069620",32.18,2.00,0,331.53,360.38,9.7,7.5,0.027,332065.4,332065.4,25244,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270137,228432.00
03/06/2016 08:15,2,0.234,ACTIVE,211.93,339.95,59.965,1457270104,"201051344000900","219011344069620",29.84,0.50,0,335.74,358.28,7.1,5.0,0.035,337106.0,337106.0,20233,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270138,228433.00
03/06/2016 08:15,2,0.328,ACTIVE,212.38,339.34,59.970,1457270104,"201051344000648","219011344069620",30.34,0.00,0,334.84,345.66,10.1,7.8,0.040,330461.5,330461.5,20503,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270139,228434.00
03/06/2016 08:15,2,0.316,ACTIVE,212.16,339.65,59.975,1457270104,"201051344000569","219011344069620",30.32,1.00,0,334.54,345.66,9.8,7.5,0.035,338487.5,338487.5,20176,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270139,228435.00
03/06/2016 08:15,2,0.293,ACTIVE,212.16,339.34,59.996,1457270104,"201051344000983","219011344069620",30.34,1.00,0,333.63,345.06,9.0,6.8,0.035,330933.8,330933.8,20621,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270140,228436.00
03/06/2016 08:15,2,0.297,ACTIVE,212.16,339.04,59.981,1457270104,"201051344001158","219011344069620",29.56,0.00,0,333.63,345.36,8.9,6.7,0.031,326767.4,326767.4,20838,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270141,228437.00
03/06/2016 08:15,2,0.328,ACTIVE,212.61,341.15,59.981,1457270104,"201051344000576","219011344069620",30.30,1.50,0,334.24,346.26,10.1,7.8,0.035,331535.5,331535.5,20294,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270142,228438.00
03/06/2016 08:15,2,0.225,ACTIVE,211.48,339.34,59.991,1457270104,"274151322000087","219011344069620",27.79,3.30,0,334.24,343.25,6.3,4.2,0.031,574590.3,574590.3,14134,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457270143,228439.00
03/06/2016 08:30,2,0.467,ACTIVE,212.38,341.45,60.023,1457271003,"201051344000645","219011344069620",30.16,2.00,0,335.14,348.06,14.2,11.8,0.075,331354.1,331354.1,20447,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271004,228440.00
03/06/2016 08:30,2,0.357,ACTIVE,211.03,339.65,59.986,1457271003,"274151322000085","219011344069620",30.04,3.00,0,335.74,344.15,10.9,8.6,0.053,602403.3,602403.3,14101,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271005,228441.00
03/06/2016 08:30,2,0.268,ACTIVE,212.38,369.10,59.996,1457271003,"201051344000633","219011344069620",34.39,1.50,0,336.34,371.51,9.4,7.1,0.031,322951.2,322951.2,20857,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271006,228442.00
03/06/2016 08:30,2,0.492,ACTIVE,211.93,340.85,59.996,1457271003,"201051344000469","219011344069620",29.84,0.50,0,334.24,361.29,14.9,12.5,0.084,323749.3,323749.3,20846,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271007,228443.00
03/06/2016 08:30,2,0.484,ACTIVE,211.48,339.04,60.002,1457271003,"201051344000646","219011344069620",27.59,1.50,0,331.23,345.36,13.6,11.2,0.075,328798.5,328798.5,25382,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271008,228444.00
03/06/2016 08:30,2,0.396,ACTIVE,210.80,339.95,59.991,1457271003,"274151322000052","219011344069620",29.96,3.00,0,334.54,344.45,12.1,9.8,0.071,610317.4,610317.4,14317,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271009,228445.00
03/06/2016 08:30,2,0.461,ACTIVE,211.93,339.95,60.034,1457271003,"201051344000585","219011344069620",29.68,2.00,0,332.13,345.66,13.9,11.5,0.071,334004.7,334004.7,25387,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271010,228446.00
03/06/2016 08:30,2,0.439,ACTIVE,211.70,339.04,59.986,1457271003,"201051344001230","219011344069620",30.51,1.50,0,330.03,344.15,13.6,11.2,0.075,332617.7,332617.7,25170,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271011,228447.00
03/06/2016 08:30,2,0.457,ACTIVE,212.38,340.25,59.991,1457271003,"201051344000582","219011344069620",30.77,1.00,0,332.73,346.56,14.3,11.9,0.075,326235.4,326235.4,25363,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271012,228448.00
03/06/2016 08:30,2,0.496,ACTIVE,211.48,338.74,59.954,1457271003,"201051344000955","219011344069620",29.96,1.50,0,330.93,349.56,15.1,12.6,0.075,337052.2,337052.2,25299,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271012,228449.00
03/06/2016 08:30,2,0.238,ACTIVE,211.03,421.10,59.986,1457271003,"274151322000094","219011344069620",39.88,3.00,0,335.44,431.92,9.7,7.4,0.049,489677.4,489677.4,14898,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271013,228450.00
03/06/2016 08:30,2,0.506,ACTIVE,211.93,340.85,59.996,1457271003,"201051344000579","219011344069620",29.50,2.00,0,333.33,358.88,15.1,12.7,0.084,337842.2,337842.2,884,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271014,228451.00
03/06/2016 08:30,2,0.484,ACTIVE,211.70,338.44,59.991,1457271003,"201051344000890","219011344069620",30.53,2.00,0,332.73,354.07,15.0,12.6,0.075,334371.4,334371.4,25319,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271015,228452.00
03/06/2016 08:30,2,0.488,ACTIVE,211.93,339.65,59.996,1457271003,"201051344000438","219011344069620",29.92,1.00,0,331.83,351.97,14.9,12.4,0.080,336553.4,336553.4,25315,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271016,228453.00
03/06/2016 08:30,2,0.527,ACTIVE,212.16,339.65,60.018,1457271003,"201051344000417","219011344069620",29.60,1.50,0,331.83,345.06,15.8,13.4,0.080,330314.0,330314.0,25471,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271017,228454.00
03/06/2016 08:30,2,0.381,ACTIVE,211.25,339.95,59.991,1457271003,"274151322000083","219011344069620",29.40,3.00,0,335.14,344.15,11.4,9.0,0.071,604428.2,604428.2,14354,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271018,228455.00
03/06/2016 08:30,2,0.383,ACTIVE,211.70,339.95,59.996,1457271003,"274151322000076","219011344069620",30.65,3.00,0,336.04,345.36,11.9,9.6,0.066,643209.6,643209.6,14359,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271019,228456.00
03/06/2016 08:30,2,0.463,ACTIVE,211.93,340.55,60.018,1457271003,"201051344000868","219011344069620",30.38,1.00,0,333.33,347.16,14.3,11.8,0.080,322741.0,322741.0,20582,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271020,228457.00
03/06/2016 08:30,2,0.377,ACTIVE,211.03,337.84,59.986,1457271003,"274151322000095","219011344069620",29.74,2.00,0,335.14,343.85,11.4,9.1,0.066,636446.9,636446.9,14244,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271021,228458.00
03/06/2016 08:30,2,0.436,ACTIVE,211.70,342.65,59.986,1457271003,"201051344000988","219011344069620",31.37,1.50,0,333.33,349.26,13.9,11.5,0.088,320953.0,320953.0,20859,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271022,228459.00
03/06/2016 08:30,2,0.469,ACTIVE,211.70,338.74,59.986,1457271003,"201051344001025","219011344069620",29.70,1.00,0,331.23,349.86,14.1,11.7,0.080,334030.1,334030.1,25374,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271022,228460.00
