ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 08:30,2,0.475,ACTIVE,211.93,340.55,60.002,1457271003,"201051344000458","219011344069620",31.05,3.00,0,333.93,349.56,14.9,12.5,0.084,331290.3,331290.3,20766,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271023,228461.00
03/06/2016 08:30,2,0.459,ACTIVE,212.38,342.35,60.002,1457271003,"201051344000853","219011344069620",30.99,1.00,0,335.74,355.88,14.4,12.0,0.080,328930.9,328930.9,20389,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271024,228462.00
03/06/2016 08:30,2,0.465,ACTIVE,212.16,340.25,59.986,1457271003,"201051344000685","219011344069620",30.57,1.50,0,332.13,346.26,14.4,12.0,0.080,336280.2,336280.2,25191,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271025,228463.00
03/06/2016 08:30,2,0.467,ACTIVE,212.16,339.95,59.996,1457271003,"201051344000917","219011344069620",28.01,3.00,0,331.53,345.96,13.3,10.9,0.075,333569.7,333569.7,25189,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271026,228464.00
03/06/2016 08:30,2,0.443,ACTIVE,211.93,339.65,59.991,1457271003,"201051344001145","219011344069620",30.34,1.50,0,332.43,345.66,13.7,11.3,0.075,338668.7,338668.7,25049,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271027,228465.00
03/06/2016 08:30,2,0.490,ACTIVE,211.70,339.95,59.996,1457271003,"201051344000651","219011344069620",30.02,0.50,0,331.53,347.16,14.9,12.5,0.080,330471.2,330471.2,25418,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271028,228466.00
03/06/2016 08:30,2,0.344,ACTIVE,210.57,339.04,59.996,1457271003,"274151322000088","219011344069620",28.73,3.30,0,334.54,343.85,10.0,7.7,0.057,586788.8,586788.8,14055,0,0,0,L,1151911521,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271029,228467.00
03/06/2016 08:30,2,0.258,ACTIVE,211.70,422.60,59.986,1457271003,"274151322000068","219011344069620",40.14,4.00,0,336.34,434.02,10.5,8.2,0.049,489647.3,489647.3,15075,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271030,228468.00
03/06/2016 08:30,2,0.438,ACTIVE,211.48,338.44,59.986,1457271003,"201051344001135","219011344069620",30.81,1.50,0,332.13,347.16,13.7,11.3,0.080,327074.7,327074.7,25385,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271031,228469.00
03/06/2016 08:30,2,0.480,ACTIVE,211.70,340.85,59.954,1457271003,"201051344000594","219011344069620",30.71,1.50,0,332.13,348.66,14.9,12.5,0.080,333507.9,333507.9,20797,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271032,228470.00
03/06/2016 08:30,2,0.471,ACTIVE,211.70,338.14,59.991,1457271003,"201051344001203","219011344069620",29.36,1.00,0,332.43,346.26,14.0,11.6,0.080,333292.9,333292.9,25367,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271033,228471.00
03/06/2016 08:30,2,0.359,ACTIVE,210.80,339.65,60.023,1457271003,"274151322000054","219011344069620",29.84,3.70,0,334.54,343.85,10.8,8.5,0.062,599557.3,599557.3,14085,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271034,228472.00
03/06/2016 08:30,2,0.469,ACTIVE,212.16,340.55,59.996,1457271003,"201051344000867","219011344069620",29.80,2.00,0,333.93,346.86,14.2,11.7,0.075,321972.3,321972.3,20825,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271035,228473.00
03/06/2016 08:30,2,0.377,ACTIVE,211.70,363.39,59.986,1457271003,"201051344001093","219011344069620",33.12,3.00,0,332.13,376.92,13.0,10.6,0.075,332067.4,332067.4,25245,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271036,228474.00
03/06/2016 08:30,2,0.396,ACTIVE,211.93,342.05,59.991,1457271003,"201051344000900","219011344069620",30.32,1.00,0,333.93,346.56,12.2,9.8,0.084,337107.8,337107.8,20234,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271037,228475.00
03/06/2016 08:30,2,0.496,ACTIVE,212.16,340.85,59.991,1457271003,"201051344000648","219011344069620",30.14,0.50,0,333.93,348.36,15.2,12.7,0.084,330464.0,330464.0,20504,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271038,228476.00
03/06/2016 08:30,2,0.463,ACTIVE,211.93,341.45,59.954,1457271003,"201051344000569","219011344069620",31.41,1.50,0,333.63,349.56,14.8,12.3,0.080,338489.9,338489.9,20177,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271039,228477.00
03/06/2016 08:30,2,0.455,ACTIVE,211.93,340.25,59.959,1457271003,"201051344000983","219011344069620",30.42,2.00,0,333.33,347.46,14.1,11.6,0.080,330936.1,330936.1,20622,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271040,228478.00
03/06/2016 08:30,2,0.453,ACTIVE,212.16,341.45,59.975,1457271003,"201051344001158","219011344069620",30.10,0.50,0,333.33,347.16,13.9,11.5,0.084,326769.6,326769.6,20839,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271041,228479.00
03/06/2016 08:30,2,0.486,ACTIVE,212.38,342.05,59.981,1457271003,"201051344000576","219011344069620",30.61,1.00,0,333.93,348.96,15.2,12.7,0.084,331538.0,331538.0,20295,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271042,228480.00
03/06/2016 08:30,2,0.365,ACTIVE,211.03,338.74,60.002,1457271003,"274151322000087","219011344069620",29.42,3.70,0,334.84,343.85,10.9,8.6,0.062,574591.8,574591.8,14135,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271043,228481.00
03/06/2016 08:45,2,0.621,ACTIVE,212.61,344.76,59.991,1457271904,"201051344000645","219011344069620",31.01,2.00,0,334.54,352.87,19.6,16.9,0.124,331357.6,331357.6,20448,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271905,228482.00
03/06/2016 08:45,2,0.516,ACTIVE,211.03,341.45,59.959,1457271904,"274151322000085","219011344069620",30.55,3.30,0,334.84,345.96,15.9,13.4,0.093,602406.0,602406.0,14102,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271906,228483.00
03/06/2016 08:45,2,0.631,ACTIVE,212.61,344.76,59.981,1457271904,"201051344000633","219011344069620",30.61,1.50,0,335.14,379.92,19.6,17.0,0.124,322954.8,322954.8,20858,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271907,228484.00
03/06/2016 08:45,2,0.639,ACTIVE,212.16,343.55,60.012,1457271904,"201051344000469","219011344069620",31.05,1.00,0,332.13,352.27,20.1,17.5,0.133,323753.0,323753.0,20847,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271908,228485.00
03/06/2016 08:45,2,0.607,ACTIVE,211.25,341.15,59.986,1457271904,"201051344000646","219011344069620",31.01,2.00,0,331.23,359.78,19.1,16.5,0.124,328801.9,328801.9,25383,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271908,228486.00
03/06/2016 08:45,2,0.570,ACTIVE,211.03,339.95,59.986,1457271904,"274151322000052","219011344069620",30.34,4.00,0,333.93,346.86,17.5,14.9,0.110,610320.4,610320.4,14318,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271909,228487.00
03/06/2016 08:45,2,0.617,ACTIVE,211.48,341.75,59.996,1457271904,"201051344000585","219011344069620",30.71,2.50,0,332.13,354.37,19.3,16.7,0.128,334008.1,334008.1,25388,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271910,228488.00
03/06/2016 08:45,2,0.600,ACTIVE,211.25,339.65,59.975,1457271904,"201051344001230","219011344069620",30.85,2.00,0,330.93,354.37,18.8,16.2,0.119,332621.1,332621.1,25171,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271911,228489.00
03/06/2016 08:45,2,0.619,ACTIVE,212.16,341.45,59.981,1457271904,"201051344000582","219011344069620",31.03,1.50,0,332.13,360.08,19.5,16.9,0.124,326238.9,326238.9,25364,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271912,228490.00
03/06/2016 08:45,2,0.643,ACTIVE,211.03,340.85,60.002,1457271904,"201051344000955","219011344069620",31.15,2.00,0,331.23,353.77,20.3,17.7,0.128,337056.0,337056.0,25300,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271913,228491.00
03/06/2016 08:45,2,0.359,ACTIVE,210.80,426.21,59.991,1457271904,"274151322000094","219011344069620",40.39,4.00,0,336.04,441.24,14.7,12.3,0.080,489679.8,489679.8,14899,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271914,228492.00
03/06/2016 08:45,2,0.646,ACTIVE,212.16,342.95,59.991,1457271904,"201051344000579","219011344069620",31.31,2.50,0,334.54,361.89,20.6,17.9,0.133,337846.0,337846.0,885,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271915,228493.00
03/06/2016 08:45,2,0.639,ACTIVE,211.25,342.95,59.991,1457271904,"201051344000890","219011344069620",31.47,2.50,0,331.53,357.98,20.4,17.8,0.124,334375.1,334375.1,25320,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271916,228494.00
03/06/2016 08:45,2,0.641,ACTIVE,211.48,341.15,59.996,1457271904,"201051344000438","219011344069620",31.19,1.50,0,332.13,357.98,20.3,17.7,0.128,336557.1,336557.1,25316,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271917,228495.00
03/06/2016 08:45,2,0.680,ACTIVE,211.70,341.45,59.996,1457271904,"201051344000417","219011344069620",30.49,2.00,0,332.13,357.08,21.1,18.4,0.128,330317.9,330317.9,25472,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271918,228496.00
03/06/2016 08:45,2,0.549,ACTIVE,211.03,339.34,60.007,1457271904,"274151322000083","219011344069620",30.30,3.30,0,334.84,346.86,16.9,14.4,0.106,604431.0,604431.0,14355,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271918,228497.00
03/06/2016 08:45,2,0.570,ACTIVE,211.48,340.85,60.002,1457271904,"274151322000076","219011344069620",30.77,3.70,0,335.44,347.46,17.8,15.2,0.110,643212.6,643212.6,14360,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271919,228498.00
03/06/2016 08:45,2,0.615,ACTIVE,211.93,344.76,60.012,1457271904,"201051344000868","219011344069620",31.53,1.50,0,332.13,356.48,19.7,17.1,0.133,322744.6,322744.6,20583,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271920,228499.00
03/06/2016 08:45,2,0.555,ACTIVE,211.03,339.34,60.002,1457271904,"274151322000095","219011344069620",30.59,3.00,0,334.24,346.56,17.2,14.7,0.102,636449.8,636449.8,14245,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271921,228500.00
03/06/2016 08:45,2,0.617,ACTIVE,211.70,344.15,59.996,1457271904,"201051344000988","219011344069620",31.15,2.50,0,333.33,355.88,19.5,16.9,0.137,320956.5,320956.5,20860,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271922,228501.00
03/06/2016 08:45,2,0.629,ACTIVE,211.25,339.95,59.996,1457271904,"201051344001025","219011344069620",30.77,2.00,0,332.13,353.77,19.6,17.0,0.128,334033.7,334033.7,25375,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271923,228502.00
03/06/2016 08:45,2,0.650,ACTIVE,211.93,342.35,59.996,1457271904,"201051344000458","219011344069620",30.93,3.30,0,334.54,353.47,20.4,17.8,0.137,331294.0,331294.0,20767,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271924,228503.00
03/06/2016 08:45,2,0.633,ACTIVE,212.38,344.15,60.034,1457271904,"201051344000853","219011344069620",31.19,1.50,0,335.44,357.38,20.0,17.4,0.133,328934.5,328934.5,20390,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271925,228504.00
03/06/2016 08:45,2,0.629,ACTIVE,211.70,341.75,59.944,1457271904,"201051344000685","219011344069620",30.87,2.00,0,332.13,357.38,19.8,17.1,0.133,336283.7,336283.7,25192,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271926,228505.00
03/06/2016 08:45,2,0.604,ACTIVE,211.70,342.05,59.991,1457271904,"201051344000917","219011344069620",31.17,3.30,0,331.83,355.58,19.1,16.5,0.124,333573.1,333573.1,25190,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271927,228506.00
03/06/2016 08:45,2,0.605,ACTIVE,211.70,340.85,60.023,1457271904,"201051344001145","219011344069620",30.95,2.00,0,332.73,354.07,19.0,16.4,0.124,338672.1,338672.1,25050,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271927,228507.00
03/06/2016 08:45,2,0.645,ACTIVE,211.48,341.15,60.002,1457271904,"201051344000651","219011344069620",30.83,1.00,0,332.73,350.77,20.2,17.6,0.128,330474.8,330474.8,25419,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271928,228508.00
03/06/2016 08:45,2,0.504,ACTIVE,210.57,340.85,59.970,1457271904,"274151322000088","219011344069620",29.94,4.00,0,333.93,345.66,15.3,12.8,0.093,586791.2,586791.2,14056,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271929,228509.00
03/06/2016 08:45,2,0.354,ACTIVE,211.70,447.25,60.007,1457271904,"274151322000068","219011344069620",42.44,6.30,0,336.64,451.46,15.3,12.8,0.084,489649.8,489649.8,15076,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271930,228510.00
03/06/2016 08:45,2,0.609,ACTIVE,211.25,340.55,59.991,1457271904,"201051344001135","219011344069620",31.15,2.00,0,330.93,356.48,19.2,16.7,0.128,327078.1,327078.1,25386,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271931,228511.00
03/06/2016 08:45,2,0.637,ACTIVE,211.70,346.86,59.996,1457271904,"201051344000594","219011344069620",31.75,2.00,0,332.43,361.59,20.5,17.9,0.133,333511.6,333511.6,20798,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271932,228512.00
03/06/2016 08:45,2,0.609,ACTIVE,211.48,343.55,60.007,1457271904,"201051344001203","219011344069620",31.53,2.00,0,331.53,357.08,19.5,16.9,0.128,333296.4,333296.4,25368,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271933,228513.00
03/06/2016 08:45,2,0.527,ACTIVE,210.80,339.65,60.002,1457271904,"274151322000054","219011344069620",30.67,4.00,0,333.93,346.26,16.4,13.9,0.102,599560.0,599560.0,14086,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271934,228514.00
03/06/2016 08:45,2,0.637,ACTIVE,212.16,342.35,60.002,1457271904,"201051344000867","219011344069620",30.93,2.50,0,333.03,353.77,20.0,17.4,0.124,321975.8,321975.8,20826,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271935,228515.00
03/06/2016 08:45,2,0.648,ACTIVE,211.48,344.76,60.007,1457271904,"201051344001093","219011344069620",31.55,3.30,0,333.03,389.84,20.8,18.1,0.124,332070.2,332070.2,25246,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271936,228516.00
03/06/2016 08:45,2,0.570,ACTIVE,211.93,343.25,59.965,1457271904,"201051344000900","219011344069620",30.93,1.50,0,333.63,351.07,17.9,15.4,0.133,337110.9,337110.9,20235,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271937,228517.00
03/06/2016 08:45,2,0.666,ACTIVE,211.93,342.65,59.970,1457271904,"201051344000648","219011344069620",30.71,0.50,0,333.93,354.67,20.8,18.1,0.128,330467.7,330467.7,20505,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271938,228518.00
03/06/2016 08:45,2,0.639,ACTIVE,212.16,345.66,59.996,1457271904,"201051344000569","219011344069620",31.69,2.00,0,335.44,356.78,20.5,17.9,0.137,338493.6,338493.6,20178,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271939,228519.00
03/06/2016 08:45,2,0.625,ACTIVE,211.93,342.65,59.991,1457271904,"201051344000983","219011344069620",31.09,2.00,0,333.63,355.88,19.8,17.1,0.141,330939.6,330939.6,20623,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271940,228520.00
03/06/2016 08:45,2,0.617,ACTIVE,212.38,343.25,59.996,1457271904,"201051344001158","219011344069620",31.25,1.00,0,333.63,354.67,19.6,17.0,0.133,326773.0,326773.0,20840,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271941,228521.00
03/06/2016 08:45,2,0.662,ACTIVE,212.38,343.85,60.002,1457271904,"201051344000576","219011344069620",30.81,1.50,0,334.24,357.38,20.7,18.1,0.133,331541.8,331541.8,20296,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271942,228522.00
03/06/2016 08:45,2,0.535,ACTIVE,210.80,338.44,59.981,1457271904,"274151322000087","219011344069620",30.18,4.50,0,334.54,346.26,16.4,13.9,0.088,574594.5,574594.5,14136,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457271943,228523.00
03/06/2016 09:00,2,1.012,ACTIVE,212.16,348.66,59.986,1457272803,"201051344000645","219011344069620",31.71,3.00,0,334.84,366.40,32.5,29.5,0.239,331364.1,331364.1,20449,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272804,228524.00
03/06/2016 09:00,2,0.914,ACTIVE,210.35,346.26,59.975,1457272803,"274151322000085","219011344069620",30.89,4.00,0,330.93,354.07,28.6,25.7,0.181,602411.6,602411.6,14103,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272805,228525.00
03/06/2016 09:00,2,1.016,ACTIVE,212.16,348.36,59.986,1457272803,"201051344000633","219011344069620",31.47,2.50,0,333.93,368.50,32.4,29.4,0.247,322961.3,322961.3,20859,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272806,228526.00
03/06/2016 09:00,2,1.035,ACTIVE,211.93,346.26,59.986,1457272803,"201051344000469","219011344069620",31.11,2.00,0,332.73,369.40,32.7,29.6,0.247,323759.5,323759.5,20848,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272807,228527.00
03/06/2016 09:00,2,0.988,ACTIVE,211.03,348.96,59.981,1457272803,"201051344000646","219011344069620",31.71,3.30,0,331.83,366.70,31.8,28.7,0.243,328808.2,328808.2,25384,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272808,228528.00
03/06/2016 09:00,2,0.965,ACTIVE,210.35,341.15,59.970,1457272803,"274151322000052","219011344069620",31.19,5.00,0,330.03,356.48,30.5,27.5,0.203,610326.4,610326.4,14319,0,0,0,L,1151911521,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272809,228529.00
03/06/2016 09:00,2,0.986,ACTIVE,211.48,351.07,59.986,1457272803,"201051344000585","219011344069620",31.91,3.30,0,332.13,367.30,31.9,28.9,0.239,334014.5,334014.5,25389,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272809,228530.00
03/06/2016 09:00,2,0.965,ACTIVE,211.03,348.66,59.975,1457272803,"201051344001230","219011344069620",31.73,3.30,0,330.33,366.40,31.0,28.0,0.230,332627.3,332627.3,25172,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272810,228531.00
03/06/2016 09:00,2,0.992,ACTIVE,211.70,348.96,59.991,1457272803,"201051344000582","219011344069620",31.59,2.50,0,332.13,366.10,31.7,28.7,0.234,326245.3,326245.3,25365,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272811,228532.00
03/06/2016 09:00,2,1.016,ACTIVE,210.80,349.26,59.975,1457272803,"201051344000955","219011344069620",31.73,3.30,0,331.23,368.80,32.6,29.6,0.247,337062.6,337062.6,25301,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272812,228533.00
03/06/2016 09:00,2,0.625,ACTIVE,210.35,442.14,59.991,1457272803,"274151322000094","219011344069620",41.75,6.00,0,335.74,453.86,26.4,23.6,0.172,489684.9,489684.9,14900,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272813,228534.00
03/06/2016 09:00,2,1.014,ACTIVE,211.70,352.57,59.986,1457272803,"201051344000579","219011344069620",32.10,3.30,0,333.63,372.41,33.0,29.9,0.247,337852.6,337852.6,886,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272814,228535.00
03/06/2016 09:00,2,1.029,ACTIVE,211.03,347.76,59.944,1457272803,"201051344000890","219011344069620",31.61,3.30,0,332.13,368.80,33.0,29.9,0.234,334381.8,334381.8,25321,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272815,228536.00
03/06/2016 09:00,2,1.014,ACTIVE,211.25,349.26,59.991,1457272803,"201051344000438","219011344069620",31.73,3.00,0,332.43,370.60,32.6,29.6,0.243,336563.7,336563.7,25317,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272816,228537.00
03/06/2016 09:00,2,1.021,ACTIVE,211.48,351.67,59.981,1457272803,"201051344000417","219011344069620",31.97,3.30,0,331.53,366.40,33.0,30.0,0.243,330324.7,330324.7,25473,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272817,228538.00
03/06/2016 09:00,2,0.938,ACTIVE,210.57,342.35,59.965,1457272803,"274151322000083","219011344069620",31.15,4.50,0,331.53,355.28,29.6,26.6,0.199,604436.9,604436.9,14356,0,0,0,L,1151911521,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272818,228539.00
03/06/2016 09:00,2,0.971,ACTIVE,210.80,346.86,59.965,1457272803,"274151322000076","219011344069620",31.69,4.50,0,333.03,362.19,31.1,28.1,0.212,643218.7,643218.7,14361,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272819,228540.00
03/06/2016 09:00,2,1.020,ACTIVE,211.48,345.66,59.975,1457272803,"201051344000868","219011344069620",31.35,2.50,0,334.24,367.30,32.4,29.4,0.243,322751.1,322751.1,20584,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272820,228541.00
03/06/2016 09:00,2,0.961,ACTIVE,210.35,345.96,59.944,1457272803,"274151322000095","219011344069620",31.17,4.00,0,331.53,358.88,30.4,27.4,0.199,636455.8,636455.8,14246,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272821,228542.00
03/06/2016 09:00,2,1.000,ACTIVE,211.25,347.76,59.981,1457272803,"201051344001025","219011344069620",31.63,3.00,0,331.53,367.60,32.0,29.0,0.239,334040.2,334040.2,25376,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272823,228543.00
03/06/2016 09:00,2,1.014,ACTIVE,211.70,348.36,59.959,1457272803,"201051344000458","219011344069620",31.75,3.70,0,333.33,369.10,32.6,29.6,0.247,331300.6,331300.6,20768,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272824,228544.00
03/06/2016 09:00,2,1.004,ACTIVE,212.38,349.56,59.959,1457272803,"201051344000853","219011344069620",31.83,3.00,0,335.44,367.90,32.4,29.3,0.243,328941.0,328941.0,20391,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272825,228545.00
03/06/2016 09:00,2,0.994,ACTIVE,211.48,347.76,59.991,1457272803,"201051344000685","219011344069620",31.51,3.30,0,331.23,366.40,31.8,28.7,0.247,336290.2,336290.2,25193,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272825,228546.00
03/06/2016 09:00,2,0.973,ACTIVE,211.48,345.66,59.970,1457272803,"201051344000917","219011344069620",31.31,4.50,0,331.83,367.00,30.9,27.9,0.234,333579.3,333579.3,25191,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272826,228547.00
03/06/2016 09:00,2,0.971,ACTIVE,211.48,348.06,59.981,1457272803,"201051344001145","219011344069620",31.61,3.00,0,332.43,367.00,31.1,28.1,0.239,338678.4,338678.4,25051,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272827,228548.00
03/06/2016 09:00,2,1.010,ACTIVE,211.70,348.06,59.928,1457272803,"201051344000651","219011344069620",31.59,2.50,0,332.73,366.40,32.4,29.3,0.234,330481.4,330481.4,25420,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272828,228549.00
03/06/2016 09:00,2,0.871,ACTIVE,209.90,344.45,59.970,1457272803,"274151322000088","219011344069620",30.55,5.00,0,330.63,352.57,27.0,24.1,0.172,586796.5,586796.5,14057,0,0,0,L,1151911521,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272829,228550.00
03/06/2016 09:00,2,0.652,ACTIVE,211.03,433.42,59.944,1457272803,"274151322000068","219011344069620",40.65,7.70,0,334.84,458.07,27.0,24.1,0.168,489655.2,489655.2,15077,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272830,228551.00
03/06/2016 09:00,2,0.980,ACTIVE,211.03,348.36,59.912,1457272803,"201051344001135","219011344069620",31.61,3.30,0,332.13,367.30,31.4,28.3,0.239,327084.5,327084.5,25387,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272831,228552.00
03/06/2016 09:00,2,1.012,ACTIVE,211.48,351.37,59.970,1457272803,"201051344000594","219011344069620",31.87,3.00,0,333.33,369.40,32.7,29.6,0.243,333518.2,333518.2,20799,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272832,228553.00
03/06/2016 09:00,2,0.984,ACTIVE,211.25,346.86,59.970,1457272803,"201051344001203","219011344069620",31.53,3.00,0,333.33,368.50,31.5,28.5,0.239,333302.8,333302.8,25369,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272833,228554.00
03/06/2016 09:00,2,0.898,ACTIVE,209.90,346.26,59.959,1457272803,"274151322000054","219011344069620",31.11,5.50,0,330.33,355.58,28.3,25.4,0.177,599565.6,599565.6,14087,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272834,228555.00
03/06/2016 09:00,2,1.018,ACTIVE,211.93,345.36,59.965,1457272803,"201051344000867","219011344069620",31.03,3.30,0,333.33,366.40,32.0,29.0,0.243,321982.4,321982.4,20827,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272835,228556.00
03/06/2016 09:00,2,1.004,ACTIVE,211.48,349.86,60.002,1457272803,"201051344001093","219011344069620",31.79,4.00,0,332.73,367.00,32.4,29.3,0.230,332076.8,332076.8,25247,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272836,228557.00
03/06/2016 09:00,2,0.936,ACTIVE,211.70,350.17,59.965,1457272803,"201051344000900","219011344069620",31.83,2.50,0,333.63,366.70,30.2,27.2,0.243,337117.0,337117.0,20236,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272837,228558.00
03/06/2016 09:00,2,1.018,ACTIVE,211.93,347.16,59.991,1457272803,"201051344000648","219011344069620",31.59,1.50,0,334.54,368.20,32.6,29.6,0.243,330474.4,330474.4,20506,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272838,228559.00
03/06/2016 09:00,2,1.016,ACTIVE,211.93,348.96,59.975,1457272803,"201051344000569","219011344069620",31.69,3.00,0,335.14,369.40,32.7,29.6,0.247,338500.3,338500.3,20179,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272839,228560.00
03/06/2016 09:00,2,0.969,ACTIVE,211.70,352.27,59.965,1457272803,"201051344000983","219011344069620",32.05,3.00,0,333.33,368.20,31.5,28.4,0.247,330946.1,330946.1,20624,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272840,228561.00
03/06/2016 09:00,2,0.988,ACTIVE,211.93,346.26,59.965,1457272803,"201051344001158","219011344069620",31.39,2.00,0,333.63,367.30,31.4,28.4,0.243,326779.5,326779.5,20841,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272841,228562.00
03/06/2016 09:00,2,1.016,ACTIVE,212.16,348.06,59.970,1457272803,"201051344000576","219011344069620",31.59,2.50,0,333.63,367.90,32.5,29.4,0.243,331548.5,331548.5,20297,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272842,228563.00
03/06/2016 09:00,2,0.893,ACTIVE,210.57,343.25,59.975,1457272803,"274151322000087","219011344069620",30.61,5.50,0,331.53,353.17,27.7,24.8,0.181,574600.1,574600.1,14137,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272843,228564.00
03/06/2016 09:00,2,1.012,ACTIVE,211.48,346.86,59.975,1457272803,"201051344000988","219011344069620",31.15,3.00,0,333.03,366.70,31.9,28.9,0.243,320963.1,320963.1,20861,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457272844,228565.00
03/06/2016 09:15,2,1.422,ACTIVE,213.74,353.47,59.975,1457273703,"201051344000645","219011344069620",31.83,3.70,0,336.94,391.04,45.8,42.3,0.354,331372.7,331372.7,20450,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273704,228566.00
03/06/2016 09:15,2,1.340,ACTIVE,211.70,348.06,59.970,1457273703,"274151322000085","219011344069620",30.99,6.00,0,334.84,373.01,42.0,38.6,0.287,602419.2,602419.2,14104,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273705,228567.00
03/06/2016 09:15,2,1.434,ACTIVE,213.51,354.67,59.944,1457273703,"201051344000633","219011344069620",31.73,3.30,0,335.14,391.94,46.1,42.5,0.376,322969.9,322969.9,20860,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273706,228568.00
03/06/2016 09:15,2,1.422,ACTIVE,213.51,354.97,59.970,1457273703,"201051344000469","219011344069620",31.93,3.00,0,333.33,393.45,46.0,42.5,0.367,323768.2,323768.2,20849,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273707,228569.00
03/06/2016 09:15,2,1.406,ACTIVE,212.16,354.07,59.970,1457273703,"201051344000646","219011344069620",31.79,4.00,0,331.53,388.34,45.3,41.8,0.371,328816.6,328816.6,25385,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273708,228570.00
03/06/2016 09:15,2,1.389,ACTIVE,211.25,346.26,59.975,1457273703,"274151322000052","219011344069620",31.57,6.30,0,334.24,376.01,44.5,41.0,0.296,610334.5,610334.5,14320,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273709,228571.00
03/06/2016 09:15,2,1.414,ACTIVE,212.83,353.77,59.986,1457273703,"201051344000585","219011344069620",31.79,4.50,0,332.43,389.24,45.5,42.0,0.367,334023.0,334023.0,25390,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273710,228572.00
03/06/2016 09:15,2,1.395,ACTIVE,212.16,353.17,60.002,1457273703,"201051344001230","219011344069620",31.75,4.00,0,330.93,390.44,44.9,41.4,0.354,332635.6,332635.6,25173,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273711,228573.00
03/06/2016 09:15,2,1.410,ACTIVE,212.83,352.57,59.981,1457273703,"201051344000582","219011344069620",31.69,3.70,0,331.23,390.14,45.3,41.8,0.349,326253.8,326253.8,25366,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273712,228574.00
03/06/2016 09:15,2,1.434,ACTIVE,211.93,354.67,59.981,1457273703,"201051344000955","219011344069620",31.85,4.00,0,330.93,389.54,46.3,42.7,0.367,337071.2,337071.2,25302,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273712,228575.00
03/06/2016 09:15,2,0.928,ACTIVE,211.48,441.54,59.981,1457273703,"274151322000094","219011344069620",41.21,7.30,0,333.63,467.99,38.8,35.6,0.265,489691.9,489691.9,14901,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273713,228576.00
03/06/2016 09:15,2,1.430,ACTIVE,213.29,354.67,59.975,1457273703,"201051344000579","219011344069620",31.97,4.00,0,335.14,391.94,46.3,42.8,0.362,337861.4,337861.4,887,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273714,228577.00
03/06/2016 09:15,2,1.447,ACTIVE,211.93,354.37,59.975,1457273703,"201051344000890","219011344069620",31.87,4.50,0,330.93,390.44,46.7,43.1,0.354,334390.6,334390.6,25322,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273715,228578.00
03/06/2016 09:15,2,1.432,ACTIVE,212.61,355.58,60.018,1457273703,"201051344000438","219011344069620",32.01,3.70,0,332.73,390.44,46.4,42.9,0.362,336572.4,336572.4,25318,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273716,228579.00
03/06/2016 09:15,2,1.449,ACTIVE,212.61,353.47,59.986,1457273703,"201051344000417","219011344069620",31.75,4.00,0,332.13,388.64,46.6,43.1,0.367,330333.5,330333.5,25474,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273717,228580.00
03/06/2016 09:15,2,1.379,ACTIVE,211.48,343.55,60.002,1457273703,"274151322000083","219011344069620",31.17,6.00,0,334.84,376.62,43.5,40.0,0.296,604444.9,604444.9,14357,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273718,228581.00
03/06/2016 09:15,2,1.406,ACTIVE,211.93,351.67,59.970,1457273703,"274151322000076","219011344069620",32.20,6.30,0,336.34,384.43,45.9,42.4,0.318,643227.2,643227.2,14362,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273719,228582.00
03/06/2016 09:15,2,1.455,ACTIVE,212.83,353.17,59.986,1457273703,"201051344000868","219011344069620",31.49,3.30,0,334.24,388.94,46.4,42.9,0.362,322759.8,322759.8,20585,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273720,228583.00
03/06/2016 09:15,2,1.389,ACTIVE,211.48,354.97,59.986,1457273703,"274151322000095","219011344069620",32.03,5.50,0,334.54,381.12,45.0,41.5,0.301,636464.1,636464.1,14247,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273721,228584.00
03/06/2016 09:15,2,1.422,ACTIVE,212.83,354.67,59.996,1457273703,"201051344000988","219011344069620",31.77,3.70,0,333.93,393.45,45.8,42.3,0.367,320971.6,320971.6,20862,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273721,228585.00
03/06/2016 09:15,2,1.426,ACTIVE,212.38,353.47,59.996,1457273703,"201051344001025","219011344069620",31.87,3.70,0,331.83,389.84,46.0,42.5,0.358,334048.8,334048.8,25377,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273722,228586.00
03/06/2016 09:15,2,1.434,ACTIVE,213.06,352.27,59.965,1457273703,"201051344000458","219011344069620",31.39,5.00,0,335.74,388.64,45.6,42.1,0.376,331309.3,331309.3,20769,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273723,228587.00
03/06/2016 09:15,2,1.424,ACTIVE,213.74,354.97,60.018,1457273703,"201051344000853","219011344069620",31.87,3.70,0,336.34,389.84,46.0,42.4,0.354,328949.7,328949.7,20392,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273724,228588.00
03/06/2016 09:15,2,1.393,ACTIVE,212.61,357.98,59.981,1457273703,"201051344000685","219011344069620",32.18,4.50,0,333.03,389.84,45.4,41.9,0.376,336298.7,336298.7,25194,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273725,228589.00
03/06/2016 09:15,2,1.363,ACTIVE,212.61,357.68,59.981,1457273703,"201051344000917","219011344069620",32.22,5.00,0,331.53,388.04,44.5,41.1,0.349,333587.6,333587.6,25192,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273726,228590.00
03/06/2016 09:15,2,1.395,ACTIVE,212.38,353.17,59.986,1457273703,"201051344001145","219011344069620",31.79,3.70,0,333.03,388.94,45.0,41.5,0.362,338686.8,338686.8,25052,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273727,228591.00
03/06/2016 09:15,2,1.434,ACTIVE,212.61,354.07,59.965,1457273703,"201051344000651","219011344069620",31.89,3.30,0,332.43,388.04,46.3,42.8,0.358,330490.2,330490.2,25421,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273728,228592.00
03/06/2016 09:15,2,1.287,ACTIVE,211.03,343.25,59.986,1457273703,"274151322000088","219011344069620",30.77,6.00,0,333.93,370.00,40.1,36.8,0.252,586803.8,586803.8,14058,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273729,228593.00
03/06/2016 09:15,2,0.941,ACTIVE,212.16,440.04,59.986,1457273703,"274151322000068","219011344069620",41.47,9.00,0,332.73,475.80,39.7,36.4,0.256,489662.4,489662.4,15078,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273730,228594.00
03/06/2016 09:15,2,1.396,ACTIVE,212.38,354.07,60.023,1457273703,"201051344001135","219011344069620",31.91,4.00,0,333.93,391.04,45.2,41.7,0.362,327092.9,327092.9,25388,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273731,228595.00
03/06/2016 09:15,2,1.441,ACTIVE,212.61,355.28,59.986,1457273703,"201051344000594","219011344069620",31.87,3.70,0,333.93,388.94,46.5,42.9,0.362,333527.0,333527.0,20800,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273732,228596.00
03/06/2016 09:15,2,1.410,ACTIVE,212.61,354.07,59.944,1457273703,"201051344001203","219011344069620",31.97,3.70,0,333.03,391.04,45.6,42.1,0.367,333311.3,333311.3,25370,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273733,228597.00
03/06/2016 09:15,2,1.326,ACTIVE,211.03,352.27,59.996,1457273703,"274151322000054","219011344069620",31.09,6.70,0,334.54,373.91,41.8,38.4,0.287,599573.3,599573.3,14088,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273734,228598.00
03/06/2016 09:15,2,1.414,ACTIVE,213.29,357.08,59.991,1457273703,"201051344000867","219011344069620",32.16,4.00,0,333.63,389.54,46.0,42.5,0.358,321991.1,321991.1,20828,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273735,228599.00
03/06/2016 09:15,2,1.424,ACTIVE,212.38,356.48,59.996,1457273703,"201051344001093","219011344069620",32.07,5.00,0,331.23,389.24,46.3,42.7,0.349,332085.6,332085.6,25248,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273736,228600.00
03/06/2016 09:15,2,1.391,ACTIVE,212.83,352.87,59.949,1457273703,"201051344000900","219011344069620",31.69,3.70,0,336.64,391.64,44.7,41.2,0.367,337125.3,337125.3,20237,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273737,228601.00
03/06/2016 09:15,2,1.439,ACTIVE,213.29,352.27,59.933,1457273703,"201051344000648","219011344069620",31.51,2.50,0,336.34,390.74,46.0,42.4,0.358,330483.2,330483.2,20507,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273738,228602.00
03/06/2016 09:15,2,1.422,ACTIVE,213.29,356.48,59.944,1457273703,"201051344000569","219011344069620",32.12,4.00,0,336.94,391.34,46.2,42.7,0.371,338509.1,338509.1,20180,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273739,228603.00
03/06/2016 09:15,2,1.391,ACTIVE,213.06,354.37,59.986,1457273703,"201051344000983","219011344069620",31.85,4.00,0,337.24,390.14,44.9,41.4,0.371,330954.6,330954.6,20625,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273740,228604.00
