ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 09:15,2,1.395,ACTIVE,213.06,355.58,59.938,1457273703,"201051344001158","219011344069620",32.07,3.30,0,334.84,391.34,45.3,41.8,0.367,326788.0,326788.0,20842,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273741,228605.00
03/06/2016 09:15,2,1.436,ACTIVE,213.51,354.67,59.991,1457273703,"201051344000576","219011344069620",31.85,3.30,0,334.54,392.25,46.3,42.8,0.362,331557.3,331557.3,20298,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273742,228606.00
03/06/2016 09:15,2,1.314,ACTIVE,211.48,345.06,59.981,1457273703,"274151322000087","219011344069620",30.83,7.00,0,334.84,370.30,41.0,37.7,0.274,574607.7,574607.7,14138,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457273743,228607.00
03/06/2016 09:30,2,1.752,ACTIVE,213.29,354.97,59.981,1457274605,"201051344000645","219011344069620",31.43,5.00,0,337.84,380.22,55.8,51.9,0.438,331384.1,331384.1,20451,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274606,228608.00
03/06/2016 09:30,2,1.639,ACTIVE,211.48,356.18,60.002,1457274605,"274151322000085","219011344069620",30.75,6.70,0,334.24,365.19,51.0,47.3,0.345,602429.6,602429.6,14105,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274607,228609.00
03/06/2016 09:30,2,1.729,ACTIVE,213.29,356.48,59.981,1457274605,"201051344000633","219011344069620",31.55,4.00,0,336.04,382.33,55.3,51.4,0.460,322981.2,322981.2,20861,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274608,228610.00
03/06/2016 09:30,2,1.740,ACTIVE,213.29,357.38,59.986,1457274605,"201051344000469","219011344069620",31.89,3.70,0,338.14,381.42,56.2,52.4,0.460,323779.6,323779.6,20850,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274609,228611.00
03/06/2016 09:30,2,1.691,ACTIVE,212.16,354.97,60.012,1457274605,"201051344000646","219011344069620",31.63,5.50,0,335.74,381.12,54.2,50.4,0.455,328827.8,328827.8,25386,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274610,228612.00
03/06/2016 09:30,2,1.695,ACTIVE,211.03,345.66,59.944,1457274605,"274151322000052","219011344069620",31.39,7.70,0,335.14,369.10,53.9,50.1,0.367,610345.6,610345.6,14321,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274611,228613.00
03/06/2016 09:30,2,1.721,ACTIVE,212.83,355.58,60.007,1457274605,"201051344000585","219011344069620",31.69,6.00,0,336.64,381.12,55.2,51.4,0.455,334034.3,334034.3,25391,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274612,228614.00
03/06/2016 09:30,2,1.664,ACTIVE,212.16,358.88,59.991,1457274605,"201051344001230","219011344069620",32.14,5.50,0,335.44,379.62,54.2,50.4,0.438,332646.6,332646.6,25174,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274613,228615.00
03/06/2016 09:30,2,1.738,ACTIVE,213.06,353.47,60.039,1457274605,"201051344000582","219011344069620",31.25,4.00,0,335.44,379.32,55.1,51.2,0.433,326265.1,326265.1,25367,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274614,228616.00
03/06/2016 09:30,2,1.746,ACTIVE,212.16,356.78,59.938,1457274605,"201051344000955","219011344069620",31.97,5.50,0,336.34,381.42,56.5,52.6,0.464,337082.7,337082.7,25303,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274615,228617.00
03/06/2016 09:30,2,1.141,ACTIVE,211.25,449.35,59.975,1457274605,"274151322000094","219011344069620",41.71,9.00,0,336.04,471.60,48.4,44.8,0.331,489701.4,489701.4,14902,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274615,228618.00
03/06/2016 09:30,2,1.828,ACTIVE,213.51,356.18,59.986,1457274605,"201051344000579","219011344069620",31.41,5.50,0,339.04,381.73,58.2,54.2,0.477,337872.9,337872.9,888,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274616,228619.00
03/06/2016 09:30,2,1.799,ACTIVE,212.16,355.88,59.991,1457274605,"201051344000890","219011344069620",31.79,6.00,0,336.94,381.42,58.0,54.0,0.455,334402.1,334402.1,25323,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274617,228620.00
03/06/2016 09:30,2,1.789,ACTIVE,212.61,360.08,59.970,1457274605,"201051344000438","219011344069620",32.08,5.50,0,337.54,383.23,58.2,54.2,0.473,336583.9,336583.9,25319,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274618,228621.00
03/06/2016 09:30,2,1.844,ACTIVE,212.61,353.77,59.938,1457274605,"201051344000417","219011344069620",31.43,6.00,0,336.34,380.22,58.7,54.7,0.486,330345.0,330345.0,25475,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274619,228622.00
03/06/2016 09:30,2,1.771,ACTIVE,211.03,356.78,59.986,1457274605,"274151322000083","219011344069620",31.47,7.30,0,334.84,370.00,56.5,52.6,0.393,604455.8,604455.8,14358,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274620,228623.00
03/06/2016 09:30,2,1.865,ACTIVE,211.93,360.08,59.944,1457274605,"274151322000076","219011344069620",32.22,7.70,0,338.74,377.22,60.8,56.8,0.424,643238.7,643238.7,14363,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274621,228624.00
03/06/2016 09:30,2,1.902,ACTIVE,213.29,359.48,60.023,1457274605,"201051344000868","219011344069620",31.95,4.00,0,336.34,383.23,61.6,57.5,0.499,322771.3,322771.3,20586,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274622,228625.00
03/06/2016 09:30,2,1.883,ACTIVE,211.03,361.59,59.981,1457274605,"274151322000095","219011344069620",31.93,7.00,0,336.34,375.41,60.8,56.8,0.411,636475.3,636475.3,14248,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274623,228626.00
03/06/2016 09:30,2,1.965,ACTIVE,213.51,359.48,59.981,1457274605,"201051344000988","219011344069620",31.57,5.00,0,336.94,385.63,62.9,58.8,0.508,320983.0,320983.0,20863,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274624,228627.00
03/06/2016 09:30,2,1.912,ACTIVE,212.83,359.48,59.991,1457274605,"201051344001025","219011344069620",32.03,5.00,0,336.04,383.83,62.0,57.9,0.499,334060.3,334060.3,25378,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274625,228628.00
03/06/2016 09:30,2,1.957,ACTIVE,213.29,357.38,59.944,1457274605,"201051344000458","219011344069620",31.91,6.30,0,336.34,384.13,63.2,59.1,0.530,331320.8,331320.8,20770,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274626,228629.00
03/06/2016 09:30,2,1.980,ACTIVE,214.19,359.48,59.991,1457274605,"201051344000853","219011344069620",31.61,5.00,0,339.04,386.83,63.5,59.3,0.517,328961.2,328961.2,20393,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274627,228630.00
03/06/2016 09:30,2,1.924,ACTIVE,212.83,357.38,59.991,1457274605,"201051344000685","219011344069620",31.67,5.50,0,336.04,382.33,61.7,57.7,0.521,336310.0,336310.0,25195,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274628,228631.00
03/06/2016 09:30,2,1.883,ACTIVE,212.83,357.98,59.981,1457274605,"201051344000917","219011344069620",31.85,6.30,0,335.74,385.63,60.8,56.8,0.499,333598.8,333598.8,25193,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274628,228632.00
03/06/2016 09:30,2,1.902,ACTIVE,212.61,356.48,59.970,1457274605,"201051344001145","219011344069620",31.69,5.50,0,336.94,383.53,61.1,57.1,0.504,338697.9,338697.9,25053,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274629,228633.00
03/06/2016 09:30,2,1.936,ACTIVE,213.06,359.78,59.996,1457274605,"201051344000651","219011344069620",31.99,4.00,0,336.94,383.83,62.7,58.6,0.504,330501.8,330501.8,25422,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274631,228634.00
03/06/2016 09:30,2,1.828,ACTIVE,211.03,346.86,59.981,1457274605,"274151322000088","219011344069620",30.81,7.30,0,334.24,367.90,57.1,53.2,0.371,586814.0,586814.0,14059,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274632,228635.00
03/06/2016 09:30,2,1.260,ACTIVE,212.16,462.28,59.986,1457274605,"274151322000068","219011344069620",43.08,10.30,0,336.64,472.80,54.5,50.6,0.354,489672.2,489672.2,15079,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274632,228636.00
03/06/2016 09:30,2,1.916,ACTIVE,212.61,359.78,59.991,1457274605,"201051344001135","219011344069620",32.01,6.00,0,336.64,383.53,62.1,58.0,0.513,327104.2,327104.2,25389,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274633,228637.00
03/06/2016 09:30,2,1.973,ACTIVE,212.61,362.49,59.991,1457274605,"201051344000594","219011344069620",32.22,4.50,0,336.94,387.44,64.4,60.2,0.513,333538.6,333538.6,20801,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274634,228638.00
03/06/2016 09:30,2,1.975,ACTIVE,213.06,358.58,59.959,1457274605,"201051344001203","219011344069620",31.93,4.50,0,336.64,386.53,63.9,59.7,0.526,333322.8,333322.8,25371,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274635,228639.00
03/06/2016 09:30,2,1.898,ACTIVE,211.25,351.07,59.981,1457274605,"274151322000054","219011344069620",31.25,8.00,0,334.24,369.70,60.1,56.1,0.411,599583.8,599583.8,14089,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274636,228640.00
03/06/2016 09:30,2,2.014,ACTIVE,213.51,357.68,60.018,1457274605,"201051344000867","219011344069620",31.71,5.50,0,338.14,385.03,64.7,60.5,0.521,322002.5,322002.5,20829,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274637,228641.00
03/06/2016 09:30,2,1.994,ACTIVE,212.83,363.09,59.991,1457274605,"201051344001093","219011344069620",32.28,5.50,0,336.94,386.23,65.2,61.0,0.508,332097.2,332097.2,25249,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274638,228642.00
03/06/2016 09:30,2,1.992,ACTIVE,213.51,360.08,59.981,1457274605,"201051344000900","219011344069620",31.97,4.50,0,336.04,387.44,64.5,60.4,0.526,337136.4,337136.4,20238,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274639,228643.00
03/06/2016 09:30,2,2.051,ACTIVE,213.51,358.88,59.954,1457274605,"201051344000648","219011344069620",31.89,3.70,0,337.54,386.23,66.2,62.0,0.526,330494.8,330494.8,20508,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274640,228644.00
03/06/2016 09:30,2,2.037,ACTIVE,213.74,361.29,59.986,1457274605,"201051344000569","219011344069620",32.14,5.50,0,338.14,388.34,66.3,62.1,0.526,338520.7,338520.7,20181,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274641,228645.00
03/06/2016 09:30,2,2.047,ACTIVE,213.51,358.88,59.981,1457274605,"201051344000983","219011344069620",31.73,5.50,0,338.44,385.03,65.8,61.5,0.552,330965.9,330965.9,20626,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274642,228646.00
03/06/2016 09:30,2,2.016,ACTIVE,213.96,362.49,60.018,1457274605,"201051344001158","219011344069620",32.07,4.00,0,338.44,387.74,65.5,61.3,0.544,326799.4,326799.4,20843,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274643,228647.00
03/06/2016 09:30,2,2.064,ACTIVE,214.19,363.39,59.981,1457274605,"201051344000576","219011344069620",31.81,4.50,0,337.54,389.84,66.5,62.3,0.544,331568.9,331568.9,20299,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274643,228648.00
03/06/2016 09:30,2,1.939,ACTIVE,211.48,351.07,59.959,1457274605,"274151322000087","219011344069620",31.05,8.00,0,333.93,369.70,61.0,56.9,0.420,574618.0,574618.0,14139,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457274644,228649.00
03/06/2016 09:45,2,2.217,ACTIVE,214.19,358.28,59.970,1457275503,"201051344000645","219011344069620",31.37,6.70,0,324.02,396.75,70.5,66.1,0.552,331400.6,331400.6,20452,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275504,228650.00
03/06/2016 09:45,2,2.094,ACTIVE,211.70,359.78,59.954,1457275503,"274151322000085","219011344069620",30.55,9.30,0,330.93,379.62,64.8,60.6,0.429,602444.8,602444.8,14106,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275505,228651.00
03/06/2016 09:45,2,2.203,ACTIVE,213.96,361.89,59.965,1457275503,"201051344000633","219011344069620",31.25,6.30,0,322.81,398.26,69.8,65.4,0.592,322997.6,322997.6,20862,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275506,228652.00
03/06/2016 09:45,2,2.203,ACTIVE,213.96,358.88,60.023,1457275503,"201051344000469","219011344069620",31.61,6.00,0,318.91,397.96,70.5,66.2,0.588,323796.1,323796.1,20851,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275507,228653.00
03/06/2016 09:45,2,2.148,ACTIVE,212.38,357.38,59.975,1457275503,"201051344000646","219011344069620",31.35,7.30,0,322.81,396.45,68.3,64.0,0.570,328843.7,328843.7,25387,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275507,228654.00
03/06/2016 09:45,2,2.107,ACTIVE,211.48,354.07,59.959,1457275503,"274151322000052","219011344069620",31.31,10.00,0,329.73,382.63,66.8,62.6,0.468,610361.3,610361.3,14322,0,0,0,L,1151911521,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275508,228655.00
03/06/2016 09:45,2,2.182,ACTIVE,212.83,358.88,59.959,1457275503,"201051344000585","219011344069620",31.43,7.30,0,320.11,397.66,69.4,65.1,0.575,334050.4,334050.4,25392,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275509,228656.00
03/06/2016 09:45,2,2.133,ACTIVE,212.38,355.88,59.944,1457275503,"201051344001230","219011344069620",31.43,7.30,0,323.11,395.85,67.9,63.6,0.548,332662.5,332662.5,25175,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275510,228657.00
03/06/2016 09:45,2,2.160,ACTIVE,213.29,358.28,60.018,1457275503,"201051344000582","219011344069620",31.47,5.50,0,320.41,395.25,68.8,64.4,0.552,326281.1,326281.1,25368,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275511,228658.00
03/06/2016 09:45,2,2.215,ACTIVE,212.38,357.08,59.944,1457275503,"201051344000955","219011344069620",31.25,7.30,0,322.21,395.85,70.1,65.7,0.575,337099.0,337099.0,25304,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275512,228659.00
03/06/2016 09:45,2,1.432,ACTIVE,211.70,453.26,59.965,1457275503,"274151322000094","219011344069620",41.79,11.30,0,419.60,492.03,59.8,55.8,0.411,489715.2,489715.2,14903,0,0,0,L,1151911521,0,120.65,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275513,228660.00
03/06/2016 09:45,2,2.209,ACTIVE,214.19,359.18,59.986,1457275503,"201051344000579","219011344069620",31.79,7.30,0,320.41,397.96,71.1,66.7,0.597,337889.3,337889.3,889,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275514,228661.00
03/06/2016 09:45,2,2.213,ACTIVE,212.16,357.98,59.965,1457275503,"201051344000890","219011344069620",31.51,8.00,0,323.72,396.45,70.6,66.2,0.570,334418.5,334418.5,25324,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275515,228662.00
03/06/2016 09:45,2,2.168,ACTIVE,212.83,362.19,60.018,1457275503,"201051344000438","219011344069620",32.10,7.00,0,322.51,397.96,70.5,66.1,0.583,336600.2,336600.2,25320,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275516,228663.00
03/06/2016 09:45,2,2.213,ACTIVE,213.06,357.38,59.938,1457275503,"201051344000417","219011344069620",31.23,7.70,0,322.51,394.65,70.0,65.6,0.583,330361.2,330361.2,25476,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275516,228664.00
03/06/2016 09:45,2,2.113,ACTIVE,211.48,358.58,59.938,1457275503,"274151322000083","219011344069620",31.27,10.00,0,329.43,381.73,66.8,62.6,0.486,604471.2,604471.2,14359,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275517,228665.00
03/06/2016 09:45,2,2.270,ACTIVE,212.16,360.69,59.986,1457275503,"274151322000076","219011344069620",31.63,10.00,0,335.14,387.44,72.7,68.2,0.508,643255.4,643255.4,14364,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275518,228666.00
03/06/2016 09:45,2,2.238,ACTIVE,213.51,359.48,59.928,1457275503,"201051344000868","219011344069620",31.55,5.50,0,318.00,395.85,71.5,67.1,0.579,322787.8,322787.8,20587,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275519,228667.00
03/06/2016 09:45,2,2.252,ACTIVE,211.48,351.97,59.944,1457275503,"274151322000095","219011344069620",31.61,9.30,0,334.84,386.23,72.1,67.7,0.486,636491.8,636491.8,14249,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275520,228668.00
03/06/2016 09:45,2,2.248,ACTIVE,213.96,361.59,59.991,1457275503,"201051344000988","219011344069620",31.59,6.70,0,324.32,397.35,71.9,67.5,0.610,320999.5,320999.5,20864,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275521,228669.00
03/06/2016 09:45,2,2.211,ACTIVE,212.61,357.98,59.891,1457275503,"201051344001025","219011344069620",31.75,6.70,0,321.31,396.75,71.1,66.7,0.575,334076.6,334076.6,25379,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275522,228670.00
03/06/2016 09:45,2,2.258,ACTIVE,214.19,360.38,59.991,1457275503,"201051344000458","219011344069620",31.55,7.70,0,321.91,397.96,72.2,67.7,0.614,331337.3,331337.3,20771,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275523,228671.00
03/06/2016 09:45,2,2.262,ACTIVE,214.64,363.09,59.965,1457275503,"201051344000853","219011344069620",31.65,6.70,0,324.92,394.65,72.6,68.1,0.601,328977.8,328977.8,20394,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275524,228672.00
03/06/2016 09:45,2,2.207,ACTIVE,212.61,358.58,59.912,1457275503,"201051344000685","219011344069620",31.61,7.30,0,318.30,395.25,70.7,66.3,0.601,336326.1,336326.1,25196,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275525,228673.00
03/06/2016 09:45,2,2.184,ACTIVE,213.06,358.28,60.018,1457275503,"201051344000917","219011344069620",31.45,7.70,0,326.42,394.65,69.6,65.3,0.570,333614.7,333614.7,25194,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275526,228674.00
03/06/2016 09:45,2,2.182,ACTIVE,212.61,358.88,59.933,1457275503,"201051344001145","219011344069620",31.65,7.30,0,324.02,395.85,69.9,65.6,0.579,338713.9,338713.9,25054,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275527,228675.00
03/06/2016 09:45,2,2.268,ACTIVE,213.06,359.18,59.965,1457275503,"201051344000651","219011344069620",31.45,6.00,0,321.61,394.35,72.3,67.8,0.592,330518.2,330518.2,25423,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275528,228676.00
03/06/2016 09:45,2,2.141,ACTIVE,211.70,362.79,59.959,1457275503,"274151322000088","219011344069620",30.45,9.70,0,330.33,378.72,66.0,61.8,0.451,586828.9,586828.9,14060,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275529,228677.00
03/06/2016 09:45,2,1.438,ACTIVE,212.38,452.06,59.933,1457275503,"274151322000068","219011344069620",42.30,12.30,0,415.99,495.34,61.6,57.6,0.420,489686.1,489686.1,15080,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275530,228678.00
03/06/2016 09:45,2,2.191,ACTIVE,212.61,361.29,60.023,1457275503,"201051344001135","219011344069620",31.95,7.00,0,325.82,394.95,70.9,66.5,0.588,327120.3,327120.3,25390,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275531,228679.00
03/06/2016 09:45,2,2.301,ACTIVE,213.51,360.38,59.965,1457275503,"201051344000594","219011344069620",31.49,6.70,0,321.91,394.65,73.4,68.9,0.588,333555.2,333555.2,20802,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275532,228680.00
03/06/2016 09:45,2,2.258,ACTIVE,213.06,358.28,59.970,1457275503,"201051344001203","219011344069620",31.51,6.30,0,322.81,395.85,72.0,67.6,0.605,333339.1,333339.1,25372,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275533,228681.00
03/06/2016 09:45,2,2.170,ACTIVE,211.25,361.89,59.933,1457275503,"274151322000054","219011344069620",30.81,10.70,0,327.92,379.62,67.7,63.4,0.464,599599.1,599599.1,14090,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275534,228682.00
03/06/2016 09:45,2,2.295,ACTIVE,213.96,360.38,60.028,1457275503,"201051344000867","219011344069620",31.21,7.30,0,318.91,395.25,72.6,68.1,0.588,322019.0,322019.0,20830,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275535,228683.00
03/06/2016 09:45,2,2.244,ACTIVE,213.06,359.48,59.975,1457275503,"201051344001093","219011344069620",31.71,7.00,0,323.72,395.25,72.1,67.7,0.575,332113.6,332113.6,25250,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275536,228684.00
03/06/2016 09:45,2,2.234,ACTIVE,213.74,361.29,59.970,1457275503,"201051344000900","219011344069620",31.79,6.30,0,318.00,397.96,72.0,67.6,0.601,337152.7,337152.7,20239,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275537,228685.00
03/06/2016 09:45,2,2.291,ACTIVE,214.19,362.79,59.912,1457275503,"201051344000648","219011344069620",31.39,5.00,0,320.71,397.96,72.9,68.4,0.583,330511.3,330511.3,20509,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275537,228686.00
03/06/2016 09:45,2,2.270,ACTIVE,214.19,363.69,59.975,1457275503,"201051344000569","219011344069620",31.69,7.30,0,325.22,397.96,72.8,68.4,0.610,338537.2,338537.2,20182,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275538,228687.00
03/06/2016 09:45,2,2.260,ACTIVE,214.19,361.29,59.965,1457275503,"201051344000983","219011344069620",31.61,6.70,0,320.71,399.76,72.3,67.9,0.623,330982.3,330982.3,20627,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275539,228688.00
03/06/2016 09:45,2,2.283,ACTIVE,214.19,363.69,59.954,1457275503,"201051344001158","219011344069620",31.05,6.30,0,319.81,397.35,71.8,67.4,0.597,326815.7,326815.7,20844,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275540,228689.00
03/06/2016 09:45,2,2.277,ACTIVE,214.64,361.89,59.981,1457275503,"201051344000576","219011344069620",31.57,6.30,0,323.11,397.35,72.8,68.4,0.592,331585.4,331585.4,20300,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275541,228690.00
03/06/2016 09:45,2,2.135,ACTIVE,211.93,362.49,59.949,1457275503,"274151322000087","219011344069620",30.81,10.30,0,330.03,378.72,66.6,62.3,0.446,574633.1,574633.1,14140,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457275542,228691.00
03/06/2016 10:00,2,1.689,ACTIVE,213.51,354.97,59.986,1457276403,"201051344000645","219011344069620",31.11,7.70,0,321.91,395.55,53.2,49.5,0.420,331416.4,331416.4,20453,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276405,228692.00
03/06/2016 10:00,2,1.588,ACTIVE,210.80,350.17,59.975,1457276403,"274151322000085","219011344069620",30.28,10.30,0,334.54,379.32,48.7,45.1,0.336,602459.3,602459.3,14107,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276405,228693.00
03/06/2016 10:00,2,1.682,ACTIVE,213.51,356.48,59.996,1457276403,"201051344000633","219011344069620",30.83,7.30,0,322.21,397.05,52.6,48.8,0.433,323013.2,323013.2,20863,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276406,228694.00
03/06/2016 10:00,2,1.662,ACTIVE,213.51,354.97,59.991,1457276403,"201051344000469","219011344069620",31.55,7.00,0,321.31,396.15,53.1,49.3,0.433,323811.8,323811.8,20852,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276407,228695.00
03/06/2016 10:00,2,1.625,ACTIVE,211.48,351.07,59.986,1457276403,"201051344000646","219011344069620",31.09,8.50,0,319.21,391.04,51.2,47.5,0.429,328858.9,328858.9,25388,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276408,228696.00
03/06/2016 10:00,2,1.605,ACTIVE,210.80,344.15,59.991,1457276403,"274151322000052","219011344069620",30.69,11.00,0,333.33,380.22,50.0,46.3,0.336,610376.1,610376.1,14323,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276409,228697.00
03/06/2016 10:00,2,1.646,ACTIVE,212.16,351.07,59.970,1457276403,"201051344000585","219011344069620",31.21,8.50,0,320.11,393.75,52.1,48.4,0.424,334065.8,334065.8,25393,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276410,228698.00
03/06/2016 10:00,2,1.592,ACTIVE,211.48,348.96,59.954,1457276403,"201051344001230","219011344069620",30.95,9.00,0,324.32,390.74,49.9,46.3,0.402,332677.4,332677.4,25176,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276411,228699.00
03/06/2016 10:00,2,1.625,ACTIVE,212.38,351.97,59.991,1457276403,"201051344000582","219011344069620",31.09,7.00,0,318.61,391.34,51.2,47.5,0.407,326296.3,326296.3,25369,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276412,228700.00
03/06/2016 10:00,2,1.666,ACTIVE,211.48,351.07,60.002,1457276403,"201051344000955","219011344069620",31.17,8.50,0,318.91,392.25,52.7,48.9,0.433,337114.5,337114.5,25305,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276413,228701.00
03/06/2016 10:00,2,1.064,ACTIVE,211.03,444.54,59.981,1457276403,"274151322000094","219011344069620",41.17,12.70,0,335.14,478.51,44.4,41.0,0.301,489728.3,489728.3,14904,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276414,228702.00
03/06/2016 10:00,2,1.689,ACTIVE,213.29,354.97,59.986,1457276403,"201051344000579","219011344069620",31.13,8.00,0,322.81,395.85,53.2,49.5,0.433,337905.0,337905.0,890,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276415,228703.00
03/06/2016 10:00,2,1.666,ACTIVE,211.48,350.17,59.949,1457276403,"201051344000890","219011344069620",31.25,9.30,0,320.11,391.94,52.7,49.0,0.415,334434.1,334434.1,25325,0,0,0,L,1122011218,0,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276416,228704.00
03/06/2016 10:00,2,1.643,ACTIVE,211.93,353.17,59.965,1457276403,"201051344000438","219011344069620",31.59,8.50,0,318.91,393.75,52.6,48.8,0.429,336615.7,336615.7,25321,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276417,228705.00
03/06/2016 10:00,2,1.654,ACTIVE,211.93,351.07,59.975,1457276403,"201051344000417","219011344069620",31.23,9.30,0,318.30,390.74,52.3,48.6,0.429,330376.6,330376.6,25477,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276417,228706.00
03/06/2016 10:00,2,1.586,ACTIVE,210.80,345.06,59.996,1457276403,"274151322000083","219011344069620",30.69,11.00,0,334.54,379.32,49.3,45.6,0.349,604485.8,604485.8,14360,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276418,228707.00
03/06/2016 10:00,2,1.689,ACTIVE,211.25,355.88,59.981,1457276403,"274151322000076","219011344069620",31.27,11.00,0,330.33,385.03,53.5,49.7,0.371,643271.3,643271.3,14365,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276419,228708.00
03/06/2016 10:00,2,1.684,ACTIVE,212.83,354.67,59.991,1457276403,"201051344000868","219011344069620",31.05,7.00,0,322.51,397.66,53.0,49.2,0.424,322803.4,322803.4,20588,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276420,228709.00
03/06/2016 10:00,2,1.676,ACTIVE,210.57,347.76,59.981,1457276403,"274151322000095","219011344069620",31.09,10.70,0,329.73,381.42,52.8,49.0,0.354,636507.5,636507.5,14250,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276421,228710.00
03/06/2016 10:00,2,1.674,ACTIVE,213.06,356.48,59.991,1457276403,"201051344000988","219011344069620",31.15,7.70,0,321.01,396.75,52.9,49.1,0.433,321015.2,321015.2,20865,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276422,228711.00
03/06/2016 10:00,2,1.660,ACTIVE,211.70,351.07,59.944,1457276403,"201051344001025","219011344069620",31.17,7.70,0,319.21,393.15,52.4,48.7,0.415,334092.1,334092.1,25380,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276423,228712.00
03/06/2016 10:00,2,1.682,ACTIVE,213.06,354.07,60.018,1457276403,"201051344000458","219011344069620",31.19,8.50,0,321.01,395.85,53.2,49.4,0.442,331352.9,331352.9,20772,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276424,228713.00
03/06/2016 10:00,2,1.678,ACTIVE,213.51,354.97,59.986,1457276403,"201051344000853","219011344069620",31.27,7.70,0,327.02,395.85,53.2,49.4,0.433,328993.5,328993.5,20395,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276425,228714.00
03/06/2016 10:00,2,1.629,ACTIVE,211.93,351.67,60.034,1457276403,"201051344000685","219011344069620",31.15,8.50,0,316.50,390.44,51.4,47.7,0.438,336341.3,336341.3,25197,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276426,228715.00
03/06/2016 10:00,2,1.570,ACTIVE,212.16,351.97,60.002,1457276403,"201051344000917","219011344069620",31.29,8.50,0,322.51,391.34,49.8,46.1,0.407,333629.5,333629.5,25195,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276427,228716.00
03/06/2016 10:00,2,1.578,ACTIVE,211.93,351.67,59.986,1457276403,"201051344001145","219011344069620",31.45,8.00,0,320.41,391.34,50.3,46.6,0.411,338728.9,338728.9,25055,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276428,228717.00
03/06/2016 10:00,2,1.670,ACTIVE,211.93,351.97,59.981,1457276403,"201051344000651","219011344069620",31.03,6.70,0,320.11,393.45,52.5,48.7,0.420,330533.7,330533.7,25424,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276428,228718.00
03/06/2016 10:00,2,1.553,ACTIVE,210.80,345.66,59.991,1457276403,"274151322000088","219011344069620",30.12,10.70,0,334.54,378.42,47.4,43.8,0.318,586842.9,586842.9,14061,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276429,228719.00
03/06/2016 10:00,2,1.057,ACTIVE,211.93,449.35,59.991,1457276403,"274151322000068","219011344069620",41.67,13.70,0,336.04,485.12,44.3,40.8,0.287,489699.2,489699.2,15081,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276430,228720.00
03/06/2016 10:00,2,1.631,ACTIVE,211.70,351.67,60.018,1457276403,"201051344001135","219011344069620",30.99,8.00,0,320.41,393.45,51.2,47.5,0.420,327135.4,327135.4,25391,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276432,228721.00
03/06/2016 10:00,2,1.654,ACTIVE,212.61,354.07,59.996,1457276403,"201051344000594","219011344069620",31.51,7.70,0,322.21,397.66,52.9,49.1,0.420,333570.8,333570.8,20803,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276432,228722.00
03/06/2016 10:00,2,1.629,ACTIVE,212.16,351.37,59.996,1457276403,"201051344001203","219011344069620",31.27,7.00,0,321.61,392.55,51.6,47.9,0.424,333354.4,333354.4,25373,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276433,228723.00
03/06/2016 10:00,2,1.570,ACTIVE,211.03,344.45,59.996,1457276403,"274151322000054","219011344069620",30.45,11.70,0,333.63,379.92,48.4,44.8,0.327,599613.4,599613.4,14091,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276434,228724.00
03/06/2016 10:00,2,1.672,ACTIVE,213.29,354.07,59.991,1457276403,"201051344000867","219011344069620",30.81,8.50,0,320.41,397.05,52.1,48.4,0.415,322034.4,322034.4,20831,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276435,228725.00
03/06/2016 10:00,2,1.604,ACTIVE,212.16,352.87,59.996,1457276403,"201051344001093","219011344069620",31.53,8.00,0,321.61,392.25,51.2,47.5,0.393,332128.8,332128.8,25251,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276436,228726.00
03/06/2016 10:00,2,1.631,ACTIVE,213.06,354.67,59.949,1457276403,"201051344000900","219011344069620",31.11,7.30,0,323.72,397.05,51.4,47.7,0.424,337168.0,337168.0,20240,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276437,228727.00
03/06/2016 10:00,2,1.664,ACTIVE,213.29,354.37,60.034,1457276403,"201051344000648","219011344069620",31.25,6.00,0,321.31,397.96,52.7,49.0,0.424,330526.8,330526.8,20510,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276438,228728.00
03/06/2016 10:00,2,1.664,ACTIVE,213.29,354.97,59.986,1457276403,"201051344000569","219011344069620",31.19,8.00,0,320.71,396.75,52.6,48.8,0.424,338552.8,338552.8,20183,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276439,228729.00
03/06/2016 10:00,2,1.646,ACTIVE,213.29,354.37,59.991,1457276403,"201051344000983","219011344069620",31.31,7.70,0,320.11,396.45,52.2,48.5,0.442,330997.8,330997.8,20628,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276440,228730.00
03/06/2016 10:00,2,1.627,ACTIVE,213.29,355.28,60.039,1457276403,"201051344001158","219011344069620",31.29,7.00,0,321.31,396.45,51.6,47.9,0.424,326831.0,326831.0,20845,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276441,228731.00
03/06/2016 10:00,2,1.639,ACTIVE,213.51,355.58,60.028,1457276403,"201051344000576","219011344069620",31.57,7.30,0,318.30,395.85,52.5,48.7,0.420,331601.0,331601.0,20301,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276442,228732.00
03/06/2016 10:00,2,1.559,ACTIVE,211.48,346.56,59.965,1457276403,"274151322000087","219011344069620",30.14,11.70,0,334.24,378.42,47.5,44.0,0.318,574647.2,574647.2,14141,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457276443,228733.00
03/06/2016 10:15,2,1.895,ACTIVE,213.29,356.18,60.002,1457277304,"201051344000645","219011344069620",31.17,9.00,0,319.21,397.05,59.9,55.9,0.477,331432.5,331432.5,20454,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277305,228734.00
03/06/2016 10:15,2,1.783,ACTIVE,210.57,349.26,59.996,1457277304,"274151322000085","219011344069620",30.26,12.30,0,326.12,379.32,54.6,50.8,0.371,602474.1,602474.1,14108,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277306,228735.00
03/06/2016 10:15,2,1.877,ACTIVE,213.51,357.98,59.996,1457277304,"201051344000633","219011344069620",31.13,9.00,0,320.41,397.35,59.2,55.2,0.486,323029.1,323029.1,20864,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277307,228736.00
03/06/2016 10:15,2,1.889,ACTIVE,213.29,357.08,59.928,1457277304,"201051344000469","219011344069620",31.21,7.70,0,320.41,397.35,59.7,55.7,0.491,323827.9,323827.9,20853,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277307,228737.00
03/06/2016 10:15,2,1.836,ACTIVE,211.48,353.47,60.028,1457277304,"201051344000646","219011344069620",30.91,10.00,0,318.61,392.55,57.5,53.6,0.482,328874.4,328874.4,25389,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277309,228738.00
03/06/2016 10:15,2,1.785,ACTIVE,210.57,357.38,59.996,1457277304,"274151322000052","219011344069620",30.91,13.00,0,328.82,378.72,55.9,52.0,0.393,610391.3,610391.3,14324,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277310,228739.00
03/06/2016 10:15,2,1.857,ACTIVE,212.16,354.07,59.996,1457277304,"201051344000585","219011344069620",31.11,9.70,0,318.61,390.44,58.5,54.6,0.477,334081.6,334081.6,25394,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277311,228740.00
03/06/2016 10:15,2,1.779,ACTIVE,211.48,352.87,59.986,1457277304,"201051344001230","219011344069620",31.39,10.30,0,320.41,391.34,56.6,52.7,0.455,332692.8,332692.8,25177,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277312,228741.00
03/06/2016 10:15,2,1.850,ACTIVE,212.38,354.37,60.034,1457277304,"201051344000582","219011344069620",30.63,8.00,0,317.40,391.04,57.4,53.5,0.460,326311.8,326311.8,25370,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277313,228742.00
03/06/2016 10:15,2,1.850,ACTIVE,211.48,352.57,59.996,1457277304,"201051344000955","219011344069620",31.31,10.00,0,319.21,391.34,58.6,54.7,0.482,337130.4,337130.4,25306,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277314,228743.00
03/06/2016 10:15,2,1.213,ACTIVE,210.80,435.23,59.991,1457277304,"274151322000094","219011344069620",40.43,15.00,0,413.29,481.51,49.7,46.0,0.340,489741.8,489741.8,14905,0,0,0,L,1151911521,0,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277315,228744.00
03/06/2016 10:15,2,1.889,ACTIVE,213.06,357.08,60.018,1457277304,"201051344000579","219011344069620",31.13,9.70,0,323.72,397.05,59.6,55.6,0.495,337921.1,337921.1,891,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277316,228745.00
03/06/2016 10:15,2,1.867,ACTIVE,211.48,353.17,59.981,1457277304,"201051344000890","219011344069620",31.05,11.00,0,319.81,389.84,58.8,54.8,0.473,334450.0,334450.0,25326,0,0,0,L,1122011218,0,121.78,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277316,228746.00
03/06/2016 10:15,2,1.828,ACTIVE,212.16,355.58,60.018,1457277304,"201051344000438","219011344069620",31.61,10.00,0,318.91,392.85,58.5,54.6,0.482,336631.6,336631.6,25322,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277317,228747.00
03/06/2016 10:15,2,1.855,ACTIVE,211.93,354.07,59.996,1457277304,"201051344000417","219011344069620",30.95,10.70,0,317.40,390.14,58.2,54.3,0.482,330392.3,330392.3,25478,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277318,228748.00
