ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 10:15,2,1.773,ACTIVE,211.03,346.86,59.975,1457277304,"274151322000083","219011344069620",30.65,12.70,0,328.52,378.42,55.1,51.2,0.380,604500.8,604500.8,14361,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277319,228749.00
03/06/2016 10:15,2,1.865,ACTIVE,211.48,360.08,59.996,1457277304,"274151322000076","219011344069620",31.59,12.70,0,330.93,382.93,59.6,55.6,0.420,643287.6,643287.6,14366,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277320,228750.00
03/06/2016 10:15,2,1.879,ACTIVE,213.06,356.48,60.002,1457277304,"201051344000868","219011344069620",31.01,8.00,0,319.81,392.85,59.1,55.1,0.482,322819.4,322819.4,20589,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277321,228751.00
03/06/2016 10:15,2,1.877,ACTIVE,210.80,347.76,60.007,1457277304,"274151322000095","219011344069620",30.93,13.00,0,328.82,381.42,58.8,54.8,0.398,636523.6,636523.6,14251,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277322,228752.00
03/06/2016 10:15,2,1.875,ACTIVE,213.29,358.88,59.996,1457277304,"201051344000988","219011344069620",31.15,9.00,0,320.11,397.96,59.2,55.2,0.482,321031.3,321031.3,20866,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277323,228753.00
03/06/2016 10:15,2,1.877,ACTIVE,211.93,354.07,60.012,1457277304,"201051344001025","219011344069620",30.87,9.30,0,317.10,391.04,58.7,54.7,0.477,334108.0,334108.0,25381,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277324,228754.00
03/06/2016 10:15,2,1.867,ACTIVE,213.06,357.38,60.018,1457277304,"201051344000458","219011344069620",31.33,10.00,0,318.61,397.05,59.4,55.4,0.499,331369.0,331369.0,20773,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277325,228755.00
03/06/2016 10:15,2,1.883,ACTIVE,213.74,358.28,60.002,1457277304,"201051344000853","219011344069620",31.23,9.00,0,324.02,395.25,59.6,55.6,0.482,329009.7,329009.7,20396,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277325,228756.00
03/06/2016 10:15,2,1.822,ACTIVE,211.93,354.07,60.023,1457277304,"201051344000685","219011344069620",31.21,10.30,0,317.10,390.14,57.6,53.7,0.495,336357.0,336357.0,25198,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277326,228757.00
03/06/2016 10:15,2,1.805,ACTIVE,212.16,353.47,60.023,1457277304,"201051344000917","219011344069620",30.91,10.00,0,320.11,391.34,56.5,52.6,0.455,333644.9,333644.9,25196,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277327,228758.00
03/06/2016 10:15,2,1.801,ACTIVE,211.93,353.17,60.002,1457277304,"201051344001145","219011344069620",31.19,9.70,0,318.30,391.04,57.0,53.1,0.473,338744.4,338744.4,25056,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277328,228759.00
03/06/2016 10:15,2,1.877,ACTIVE,211.93,353.77,60.007,1457277304,"201051344000651","219011344069620",30.83,8.00,0,319.51,390.44,58.6,54.6,0.473,330549.6,330549.6,25425,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277329,228760.00
03/06/2016 10:15,2,1.740,ACTIVE,210.35,355.28,59.991,1457277304,"274151322000088","219011344069620",30.00,12.30,0,323.41,378.72,52.9,49.1,0.358,586857.5,586857.5,14062,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277330,228761.00
03/06/2016 10:15,2,1.156,ACTIVE,211.48,445.75,59.996,1457277304,"274151322000068","219011344069620",42.26,15.30,0,418.09,490.83,49.4,45.8,0.323,489712.6,489712.6,15082,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277331,228762.00
03/06/2016 10:15,2,1.828,ACTIVE,211.93,352.57,59.991,1457277304,"201051344001135","219011344069620",31.05,9.30,0,318.61,390.44,57.5,53.6,0.477,327151.1,327151.1,25392,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277332,228763.00
03/06/2016 10:15,2,1.869,ACTIVE,212.38,356.78,60.018,1457277304,"201051344000594","219011344069620",31.37,9.30,0,319.21,391.04,59.4,55.4,0.482,333587.0,333587.0,20804,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277333,228764.00
03/06/2016 10:15,2,1.850,ACTIVE,211.93,352.87,60.023,1457277304,"201051344001203","219011344069620",30.91,9.00,0,317.10,391.94,58.0,54.0,0.482,333370.2,333370.2,25374,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277334,228765.00
03/06/2016 10:15,2,1.754,ACTIVE,210.80,345.06,60.028,1457277304,"274151322000054","219011344069620",30.38,13.30,0,324.02,379.92,53.9,50.1,0.376,599628.2,599628.2,14092,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277335,228766.00
03/06/2016 10:15,2,1.854,ACTIVE,213.06,354.97,60.007,1457277304,"201051344000867","219011344069620",31.11,9.70,0,319.51,391.94,58.5,54.5,0.468,322050.4,322050.4,20832,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277336,228767.00
03/06/2016 10:15,2,1.844,ACTIVE,211.93,354.37,60.007,1457277304,"201051344001093","219011344069620",30.93,9.30,0,317.10,391.64,57.8,53.8,0.455,332144.6,332144.6,25252,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277337,228768.00
03/06/2016 10:15,2,1.820,ACTIVE,213.06,357.38,60.049,1457277304,"201051344000900","219011344069620",31.27,8.50,0,319.81,398.86,57.7,53.8,0.477,337183.8,337183.8,20241,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277338,228769.00
03/06/2016 10:15,2,1.861,ACTIVE,213.29,356.48,60.007,1457277304,"201051344000648","219011344069620",31.19,7.00,0,318.30,396.15,58.8,54.8,0.482,330542.9,330542.9,20511,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277339,228770.00
03/06/2016 10:15,2,1.852,ACTIVE,213.29,357.08,60.023,1457277304,"201051344000569","219011344069620",31.33,9.30,0,318.30,397.05,58.7,54.7,0.482,338568.9,338568.9,20184,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277340,228771.00
03/06/2016 10:15,2,1.848,ACTIVE,213.29,356.78,59.949,1457277304,"201051344000983","219011344069620",31.25,9.00,0,317.70,396.45,58.5,54.6,0.495,331013.8,331013.8,20629,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277341,228772.00
03/06/2016 10:15,2,1.832,ACTIVE,213.51,356.18,60.018,1457277304,"201051344001158","219011344069620",31.17,8.00,0,320.11,397.05,57.9,53.9,0.482,326846.9,326846.9,20846,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277341,228773.00
03/06/2016 10:15,2,1.861,ACTIVE,213.51,357.98,60.012,1457277304,"201051344000576","219011344069620",31.07,8.00,0,321.31,397.05,58.6,54.6,0.468,331617.1,331617.1,20302,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277342,228774.00
03/06/2016 10:15,2,1.730,ACTIVE,210.57,344.45,60.002,1457277304,"274151322000087","219011344069620",30.18,13.30,0,325.82,378.72,52.9,49.2,0.354,574661.9,574661.9,14142,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457277343,228775.00
03/06/2016 10:30,2,4.670,ACTIVE,216.45,359.78,60.002,1457278203,"201051344000645","219011344069620",31.41,10.30,0,336.94,396.75,148.5,141.4,0.672,331451.4,331451.4,20455,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278204,228776.00
03/06/2016 10:30,2,4.557,ACTIVE,212.38,353.17,59.996,1457278203,"274151322000085","219011344069620",30.10,15.30,0,333.33,378.72,138.9,132.1,0.535,602491.5,602491.5,14109,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278205,228777.00
03/06/2016 10:30,2,4.594,ACTIVE,215.77,358.28,59.991,1457278203,"201051344000633","219011344069620",31.21,11.30,0,336.64,397.35,145.1,138.2,0.676,323047.8,323047.8,20865,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278206,228778.00
03/06/2016 10:30,2,4.559,ACTIVE,216.67,362.19,59.991,1457278203,"201051344000469","219011344069620",31.55,9.30,0,336.64,397.96,145.6,138.6,0.689,323846.8,323846.8,20854,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278207,228779.00
03/06/2016 10:30,2,4.438,ACTIVE,213.96,355.28,59.996,1457278203,"201051344000646","219011344069620",31.45,12.30,0,333.03,391.04,141.2,134.4,0.667,328892.6,328892.6,25390,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278208,228780.00
03/06/2016 10:30,2,4.430,ACTIVE,212.38,360.99,59.949,1457278203,"274151322000052","219011344069620",31.13,15.80,0,333.03,378.72,139.6,132.8,0.544,610409.2,610409.2,14325,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278209,228781.00
03/06/2016 10:30,2,4.457,ACTIVE,215.09,355.58,59.986,1457278203,"201051344000585","219011344069620",31.41,11.70,0,333.93,390.14,141.7,134.9,0.658,334100.2,334100.2,25395,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278210,228782.00
03/06/2016 10:30,2,4.418,ACTIVE,213.74,353.77,60.018,1457278203,"201051344001230","219011344069620",31.51,12.70,0,332.73,390.44,141.0,134.2,0.650,332711.0,332711.0,25178,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278211,228783.00
03/06/2016 10:30,2,4.432,ACTIVE,215.09,355.28,60.002,1457278203,"201051344000582","219011344069620",31.31,10.30,0,333.93,391.34,140.4,133.6,0.636,326330.2,326330.2,25371,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278212,228784.00
03/06/2016 10:30,2,4.477,ACTIVE,213.96,355.28,60.012,1457278203,"201051344000955","219011344069620",31.41,12.30,0,332.73,389.84,142.4,135.5,0.676,337149.1,337149.1,25307,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278212,228785.00
03/06/2016 10:30,2,2.975,ACTIVE,212.38,444.24,59.986,1457278203,"274151322000094","219011344069620",41.71,18.70,0,412.68,483.62,126.1,119.8,0.491,489757.7,489757.7,14906,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278213,228786.00
03/06/2016 10:30,2,4.477,ACTIVE,216.45,359.78,60.002,1457278203,"201051344000579","219011344069620",31.57,11.70,0,336.94,397.35,143.1,136.2,0.672,337940.1,337940.1,892,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278214,228787.00
03/06/2016 10:30,2,4.459,ACTIVE,213.74,354.67,59.975,1457278203,"201051344000890","219011344069620",31.43,12.70,0,332.73,389.24,141.9,135.1,0.641,334468.8,334468.8,25327,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278215,228788.00
03/06/2016 10:30,2,4.463,ACTIVE,214.41,354.97,59.996,1457278203,"201051344000438","219011344069620",31.45,12.30,0,334.24,394.95,142.2,135.3,0.663,336650.4,336650.4,25323,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278216,228789.00
03/06/2016 10:30,2,4.389,ACTIVE,214.19,355.88,59.986,1457278203,"201051344000417","219011344069620",31.33,13.70,0,333.33,388.94,139.2,132.5,0.663,330410.9,330410.9,25479,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278217,228790.00
03/06/2016 10:30,2,4.365,ACTIVE,212.16,351.37,60.018,1457278203,"274151322000083","219011344069620",30.97,16.70,0,333.03,379.32,136.8,130.1,0.535,604518.8,604518.8,14362,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278218,228791.00
03/06/2016 10:30,2,4.656,ACTIVE,213.29,364.59,59.981,1457278203,"274151322000076","219011344069620",31.53,16.00,0,336.04,383.23,148.8,141.6,0.588,643307.1,643307.1,14367,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278219,228792.00
03/06/2016 10:30,2,4.555,ACTIVE,215.32,358.88,59.975,1457278203,"201051344000868","219011344069620",30.93,10.30,0,336.04,394.95,142.6,135.7,0.654,322838.5,322838.5,20590,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278220,228793.00
03/06/2016 10:30,2,4.596,ACTIVE,212.16,354.07,59.986,1457278203,"274151322000095","219011344069620",31.45,17.30,0,332.73,380.82,146.4,139.4,0.557,636542.9,636542.9,14252,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278221,228794.00
03/06/2016 10:30,2,4.521,ACTIVE,216.22,359.48,59.986,1457278203,"201051344000988","219011344069620",31.11,10.30,0,336.34,400.06,142.5,135.6,0.667,321050.5,321050.5,20867,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278222,228795.00
03/06/2016 10:30,2,4.367,ACTIVE,214.64,355.88,60.002,1457278203,"201051344001025","219011344069620",31.65,11.70,0,333.93,390.74,140.1,133.3,0.641,334127.0,334127.0,25382,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278223,228796.00
03/06/2016 10:30,2,4.418,ACTIVE,216.22,358.28,59.981,1457278203,"201051344000458","219011344069620",31.53,12.00,0,336.94,396.45,141.1,134.3,0.667,331388.2,331388.2,20774,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278224,228797.00
03/06/2016 10:30,2,4.455,ACTIVE,216.67,359.18,59.986,1457278203,"201051344000853","219011344069620",31.45,10.30,0,336.34,397.05,141.9,135.0,0.663,329029.0,329029.0,20397,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278224,228798.00
03/06/2016 10:30,2,4.350,ACTIVE,213.96,355.88,59.996,1457278203,"201051344000685","219011344069620",31.39,12.00,0,333.63,390.44,138.2,131.5,0.667,336375.8,336375.8,25199,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278225,228799.00
03/06/2016 10:30,2,4.318,ACTIVE,214.64,355.28,59.965,1457278203,"201051344000917","219011344069620",31.47,12.30,0,332.73,389.54,137.7,130.9,0.645,333663.5,333663.5,25197,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278226,228800.00
03/06/2016 10:30,2,4.357,ACTIVE,213.96,355.58,59.981,1457278203,"201051344001145","219011344069620",31.17,12.70,0,333.93,390.74,137.6,130.8,0.636,338763.0,338763.0,25057,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278227,228801.00
03/06/2016 10:30,2,4.391,ACTIVE,214.87,356.18,60.023,1457278203,"201051344000651","219011344069620",31.45,9.70,0,334.54,393.45,139.9,133.1,0.636,330568.8,330568.8,25426,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278228,228802.00
03/06/2016 10:30,2,4.234,ACTIVE,211.93,346.56,59.975,1457278203,"274151322000088","219011344069620",30.65,15.00,0,332.73,378.72,131.4,124.9,0.504,586875.0,586875.0,14063,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278229,228803.00
03/06/2016 10:30,2,2.885,ACTIVE,213.06,447.85,59.975,1457278203,"274151322000068","219011344069620",42.30,19.00,0,413.59,494.44,123.4,117.2,0.464,489728.9,489728.9,15083,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278230,228804.00
03/06/2016 10:30,2,4.324,ACTIVE,214.64,354.37,59.981,1457278203,"201051344001135","219011344069620",31.43,11.30,0,333.93,391.34,137.7,131.0,0.636,327169.9,327169.9,25393,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278231,228805.00
03/06/2016 10:30,2,4.395,ACTIVE,214.64,357.68,59.991,1457278203,"201051344000594","219011344069620",31.63,11.70,0,335.14,391.64,140.8,133.9,0.636,333606.4,333606.4,20805,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278232,228806.00
03/06/2016 10:30,2,4.371,ACTIVE,214.87,355.58,59.986,1457278203,"201051344001203","219011344069620",31.43,10.70,0,334.54,393.45,139.2,132.4,0.645,333389.4,333389.4,25375,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278233,228807.00
03/06/2016 10:30,2,4.268,ACTIVE,211.93,352.87,59.970,1457278203,"274151322000054","219011344069620",30.59,16.70,0,332.73,379.62,132.1,125.6,0.513,599646.3,599646.3,14093,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278234,228808.00
03/06/2016 10:30,2,4.297,ACTIVE,215.32,356.48,59.970,1457278203,"201051344000867","219011344069620",31.37,11.70,0,336.34,391.64,136.3,129.7,0.619,322069.7,322069.7,20833,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278235,228809.00
03/06/2016 10:30,2,4.232,ACTIVE,214.64,356.48,59.986,1457278203,"201051344001093","219011344069620",31.77,11.30,0,333.33,392.85,136.1,129.5,0.614,332163.8,332163.8,25253,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278236,228810.00
03/06/2016 10:30,2,4.195,ACTIVE,215.32,356.48,59.970,1457278203,"201051344000900","219011344069620",31.73,11.00,0,335.74,397.96,134.8,128.2,0.619,337203.2,337203.2,20242,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278237,228811.00
03/06/2016 10:30,2,4.223,ACTIVE,215.54,357.08,59.970,1457278203,"201051344000648","219011344069620",31.27,9.30,0,336.64,397.66,133.8,127.2,0.610,330562.4,330562.4,20512,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278238,228812.00
03/06/2016 10:30,2,4.195,ACTIVE,215.54,357.38,59.954,1457278203,"201051344000569","219011344069620",31.29,11.30,0,337.54,397.05,132.9,126.4,0.614,338588.4,338588.4,20185,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278238,228813.00
03/06/2016 10:30,2,4.102,ACTIVE,215.77,356.78,59.996,1457278203,"201051344000983","219011344069620",31.81,11.30,0,336.94,396.45,132.1,125.6,0.636,331033.3,331033.3,20630,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278239,228814.00
03/06/2016 10:30,2,4.143,ACTIVE,216.00,356.18,59.965,1457278203,"201051344001158","219011344069620",31.13,11.00,0,337.54,397.35,130.6,124.2,0.623,326866.2,326866.2,20847,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278240,228815.00
03/06/2016 10:30,2,4.139,ACTIVE,215.77,357.98,59.965,1457278203,"201051344000576","219011344069620",31.55,10.70,0,337.54,397.96,132.1,125.5,0.601,331636.7,331636.7,20303,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278241,228816.00
03/06/2016 10:30,2,4.006,ACTIVE,211.93,344.76,59.959,1457278203,"274151322000087","219011344069620",30.30,17.00,0,333.03,378.72,123.0,116.8,0.468,574679.8,574679.8,14143,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457278242,228817.00
03/06/2016 10:45,2,6.438,ACTIVE,218.26,366.40,59.996,1457279103,"201051344000645","219011344069620",29.82,16.00,0,338.44,427.41,194.4,185.7,0.862,331494.7,331494.7,20456,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279104,228818.00
03/06/2016 10:45,2,6.150,ACTIVE,213.51,352.27,59.996,1457279103,"274151322000085","219011344069620",28.49,21.50,0,332.13,402.77,177.3,169.2,0.681,602531.5,602531.5,14110,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279105,228819.00
03/06/2016 10:45,2,6.289,ACTIVE,217.35,364.89,60.007,1457279103,"201051344000633","219011344069620",29.90,15.80,0,337.24,426.81,190.4,181.9,0.902,323090.3,323090.3,20866,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279106,228820.00
03/06/2016 10:45,2,6.312,ACTIVE,218.71,367.00,60.007,1457279103,"201051344000469","219011344069620",30.00,14.30,0,337.54,428.01,191.7,183.1,0.871,323889.6,323889.6,20855,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279107,228821.00
03/06/2016 10:45,2,6.107,ACTIVE,215.32,361.59,60.012,1457279103,"201051344000646","219011344069620",30.10,17.50,0,332.13,422.00,186.2,177.8,0.879,328934.3,328934.3,25391,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279108,228822.00
03/06/2016 10:45,2,6.100,ACTIVE,213.06,353.17,59.986,1457279103,"274151322000052","219011344069620",29.68,23.30,0,331.23,404.87,183.1,174.8,0.725,610450.3,610450.3,14326,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279109,228823.00
03/06/2016 10:45,2,6.143,ACTIVE,216.45,361.59,60.007,1457279103,"201051344000585","219011344069620",30.12,17.30,0,333.33,420.20,187.3,178.9,0.866,334142.2,334142.2,25396,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279110,228824.00
03/06/2016 10:45,2,6.121,ACTIVE,214.87,360.08,59.996,1457279103,"201051344001230","219011344069620",29.84,17.80,0,331.23,422.00,184.9,176.6,0.849,332752.7,332752.7,25179,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279111,228825.00
03/06/2016 10:45,2,6.006,ACTIVE,216.45,362.49,60.007,1457279103,"201051344000582","219011344069620",30.49,14.30,0,333.63,421.40,185.4,177.0,0.840,326372.0,326372.0,25372,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279112,228826.00
03/06/2016 10:45,2,6.143,ACTIVE,215.09,360.99,60.007,1457279103,"201051344000955","219011344069620",30.12,17.30,0,332.73,427.41,187.3,178.9,0.884,337191.4,337191.4,25308,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279112,228827.00
03/06/2016 10:45,2,3.998,ACTIVE,213.29,454.16,60.007,1457279103,"274151322000094","219011344069620",40.97,25.00,0,413.59,482.72,166.8,159.0,0.658,489795.5,489795.5,14907,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279113,228828.00
03/06/2016 10:45,2,6.152,ACTIVE,218.48,367.00,60.023,1457279103,"201051344000579","219011344069620",30.30,16.00,0,337.84,426.81,188.6,180.1,0.888,337982.7,337982.7,893,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279114,228829.00
03/06/2016 10:45,2,6.123,ACTIVE,214.87,359.78,60.007,1457279103,"201051344000890","219011344069620",29.92,19.00,0,332.13,422.60,185.5,177.1,0.844,334510.9,334510.9,25328,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279115,228830.00
03/06/2016 10:45,2,6.135,ACTIVE,215.77,362.79,60.002,1457279103,"201051344000438","219011344069620",29.98,17.80,0,333.63,422.00,186.1,177.7,0.866,336692.8,336692.8,25324,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279116,228831.00
03/06/2016 10:45,2,5.932,ACTIVE,215.32,359.18,60.007,1457279103,"201051344000417","219011344069620",30.28,19.00,0,333.33,420.20,181.8,173.6,0.862,330452.4,330452.4,25480,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279117,228832.00
03/06/2016 10:45,2,6.045,ACTIVE,213.06,350.47,60.007,1457279103,"274151322000083","219011344069620",29.34,24.30,0,330.63,403.97,179.7,171.5,0.712,604559.7,604559.7,14363,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279118,228833.00
03/06/2016 10:45,2,6.391,ACTIVE,214.19,357.98,59.996,1457279103,"274151322000076","219011344069620",30.12,24.50,0,334.24,412.08,194.9,186.2,0.773,643351.7,643351.7,14368,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279119,228834.00
03/06/2016 10:45,2,6.152,ACTIVE,216.90,363.99,60.039,1457279103,"201051344000868","219011344069620",30.00,14.70,0,335.44,427.71,186.7,178.3,0.857,322881.5,322881.5,20591,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279120,228835.00
03/06/2016 10:45,2,6.346,ACTIVE,213.29,357.98,60.002,1457279103,"274151322000095","219011344069620",29.84,25.30,0,329.73,406.37,191.7,183.1,0.725,636587.0,636587.0,14253,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279121,228836.00
03/06/2016 10:45,2,6.025,ACTIVE,218.03,366.10,59.986,1457279103,"201051344000988","219011344069620",30.42,16.00,0,337.24,427.41,185.6,177.2,0.844,321093.6,321093.6,20868,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279122,228837.00
03/06/2016 10:45,2,5.959,ACTIVE,215.77,360.38,59.996,1457279103,"201051344001025","219011344069620",30.47,16.70,0,333.93,421.70,183.9,175.6,0.840,334169.6,334169.6,25383,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279123,228838.00
03/06/2016 10:45,2,6.072,ACTIVE,217.80,363.99,59.986,1457279103,"201051344000458","219011344069620",29.98,16.70,0,337.24,427.41,184.5,176.1,0.875,331431.3,331431.3,20775,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279123,228839.00
03/06/2016 10:45,2,6.025,ACTIVE,218.71,366.40,60.018,1457279103,"201051344000853","219011344069620",30.22,15.00,0,339.04,430.12,184.3,176.0,0.857,329072.4,329072.4,20398,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279124,228840.00
03/06/2016 10:45,2,5.934,ACTIVE,214.87,360.08,59.975,1457279103,"201051344000685","219011344069620",29.70,17.30,0,333.33,421.70,178.4,170.2,0.857,336418.1,336418.1,25200,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279125,228841.00
03/06/2016 10:45,2,5.789,ACTIVE,216.00,360.38,60.002,1457279103,"201051344000917","219011344069620",30.00,17.00,0,331.83,421.70,175.9,167.8,0.822,333705.6,333705.6,25198,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279126,228842.00
03/06/2016 10:45,2,5.746,ACTIVE,214.87,358.28,60.012,1457279103,"201051344001145","219011344069620",29.88,17.80,0,333.63,422.90,173.9,166.0,0.795,338805.0,338805.0,25058,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279127,228843.00
03/06/2016 10:45,2,5.797,ACTIVE,216.00,361.29,60.012,1457279103,"201051344000651","219011344069620",29.92,14.70,0,334.54,423.50,175.7,167.6,0.800,330611.5,330611.5,25427,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279128,228844.00
03/06/2016 10:45,2,5.570,ACTIVE,212.61,367.60,59.991,1457279103,"274151322000088","219011344069620",28.77,21.50,0,331.23,403.67,162.4,154.8,0.614,586915.0,586915.0,14064,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279129,228845.00
03/06/2016 10:45,2,0.270,ALERT,213.96,489.03,60.002,1457279103,"274151322000068","219011344069620",47.03,18.30,0,302.37,530.51,12.7,10.3,0.057,489740.9,489740.9,15084,0,0,0,L,1151911521,0,122.46,123.36,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279131,228846.00
03/06/2016 10:45,2,5.455,ACTIVE,215.32,358.88,59.991,1457279103,"201051344001135","219011344069620",30.47,16.70,0,333.33,421.10,168.4,160.6,0.778,327212.1,327212.1,25394,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279132,228847.00
03/06/2016 10:45,2,5.602,ACTIVE,215.77,360.99,60.034,1457279103,"201051344000594","219011344069620",30.18,16.30,0,334.84,427.71,171.2,163.3,0.795,333649.6,333649.6,20806,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279133,228848.00
03/06/2016 10:45,2,5.561,ACTIVE,215.54,359.48,60.018,1457279103,"201051344001203","219011344069620",30.12,15.80,0,334.24,422.60,169.5,161.7,0.791,333432.3,333432.3,25376,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279134,228849.00
03/06/2016 10:45,2,5.398,ACTIVE,213.06,351.07,60.012,1457279103,"274151322000054","219011344069620",28.88,24.00,0,331.23,404.87,157.8,150.4,0.610,599686.9,599686.9,14094,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279135,228850.00
03/06/2016 10:45,2,5.418,ACTIVE,216.45,361.89,60.002,1457279103,"201051344000867","219011344069620",30.06,16.70,0,336.34,427.11,164.8,157.1,0.756,322112.5,322112.5,20834,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279136,228851.00
03/06/2016 10:45,2,5.365,ACTIVE,215.54,359.78,60.007,1457279103,"201051344001093","219011344069620",30.12,15.30,0,333.33,422.30,163.6,156.0,0.729,332206.7,332206.7,25254,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279137,228852.00
03/06/2016 10:45,2,5.307,ACTIVE,216.90,364.89,60.007,1457279103,"201051344000900","219011344069620",30.40,15.50,0,337.24,428.91,163.2,155.6,0.756,337246.7,337246.7,20243,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279138,228853.00
03/06/2016 10:45,2,5.279,ACTIVE,216.67,361.59,60.012,1457279103,"201051344000648","219011344069620",30.06,13.70,0,337.84,428.91,160.6,153.1,0.738,330605.6,330605.6,20513,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279138,228854.00
03/06/2016 10:45,2,5.232,ACTIVE,216.90,362.49,60.007,1457279103,"201051344000569","219011344069620",30.00,15.50,0,337.84,428.31,158.9,151.5,0.734,338631.7,338631.7,20186,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279139,228855.00
03/06/2016 10:45,2,5.115,ACTIVE,217.13,358.58,60.012,1457279103,"201051344000983","219011344069620",30.47,15.80,0,337.54,428.31,157.9,150.5,0.742,331076.6,331076.6,20631,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279140,228856.00
03/06/2016 10:45,2,5.039,ACTIVE,217.35,361.89,60.007,1457279103,"201051344001158","219011344069620",30.24,15.00,0,338.14,427.11,154.4,147.1,0.729,326909.0,326909.0,20848,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279141,228857.00
03/06/2016 10:45,2,5.096,ACTIVE,217.13,362.19,60.012,1457279103,"201051344000576","219011344069620",30.06,15.80,0,337.84,428.01,155.2,147.8,0.712,331680.0,331680.0,20304,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279142,228858.00
03/06/2016 10:45,2,4.922,ACTIVE,213.06,365.19,60.007,1457279103,"274151322000087","219011344069620",28.63,26.00,0,328.82,401.26,142.6,135.7,0.535,574720.0,574720.0,14144,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457279143,228859.00
03/06/2016 11:00,2,4.484,ACTIVE,216.45,359.18,60.018,1457280004,"201051344000645","219011344069620",30.91,16.70,0,339.04,408.78,140.4,133.6,0.632,331524.7,331524.7,20457,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280005,228860.00
03/06/2016 11:00,2,4.283,ACTIVE,212.83,347.76,59.986,1457280004,"274151322000085","219011344069620",29.30,22.50,0,333.63,384.73,127.1,120.7,0.486,602558.9,602558.9,14111,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280006,228861.00
03/06/2016 11:00,2,4.502,ACTIVE,216.22,360.08,59.996,1457280004,"201051344000633","219011344069620",31.07,17.00,0,336.94,405.77,141.7,134.8,0.672,323119.8,323119.8,20867,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280006,228862.00
03/06/2016 11:00,2,4.555,ACTIVE,213.96,355.58,59.975,1457280004,"201051344000646","219011344069620",30.89,18.30,0,332.73,403.07,142.4,135.6,0.685,328963.1,328963.1,25392,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280009,228863.00
03/06/2016 11:00,2,4.580,ACTIVE,213.06,358.88,60.023,1457280004,"274151322000052","219011344069620",30.59,23.80,0,333.03,385.93,141.8,135.0,0.561,610478.8,610478.8,14327,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280010,228864.00
03/06/2016 11:00,2,4.672,ACTIVE,215.09,357.08,59.996,1457280004,"201051344000585","219011344069620",31.17,18.00,0,333.93,404.27,147.5,140.5,0.689,334171.5,334171.5,25397,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280011,228865.00
03/06/2016 11:00,2,4.627,ACTIVE,213.74,354.07,59.965,1457280004,"201051344001230","219011344069620",30.73,19.50,0,331.53,398.86,143.9,137.0,0.672,332781.1,332781.1,25180,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280011,228866.00
03/06/2016 11:00,2,4.699,ACTIVE,215.32,357.38,59.991,1457280004,"201051344000582","219011344069620",30.75,16.00,0,333.33,406.07,146.3,139.3,0.667,326400.7,326400.7,25373,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280012,228867.00
03/06/2016 11:00,2,4.760,ACTIVE,214.19,355.58,59.996,1457280004,"201051344000955","219011344069620",30.79,18.70,0,332.43,400.66,148.4,141.4,0.703,337220.6,337220.6,25309,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280013,228868.00
03/06/2016 11:00,2,3.084,ACTIVE,212.83,456.27,59.981,1457280004,"274151322000094","219011344069620",41.77,26.50,0,406.07,468.89,129.8,123.4,0.504,489821.2,489821.2,14908,0,0,0,L,1151911521,0,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280014,228869.00
03/06/2016 11:00,2,4.820,ACTIVE,217.35,362.19,59.981,1457280004,"201051344000579","219011344069620",30.93,17.80,0,339.34,407.57,151.2,144.0,0.707,338012.3,338012.3,894,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280015,228870.00
03/06/2016 11:00,2,4.818,ACTIVE,214.19,355.58,59.986,1457280004,"201051344000890","219011344069620",30.32,20.00,0,333.33,399.46,148.0,140.9,0.676,334539.8,334539.8,25329,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280016,228871.00
03/06/2016 11:00,2,4.732,ACTIVE,214.64,355.88,60.002,1457280004,"201051344000438","219011344069620",31.11,18.00,0,333.93,402.16,149.1,142.0,0.703,336721.9,336721.9,25325,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280017,228872.00
03/06/2016 11:00,2,4.746,ACTIVE,214.64,356.48,59.991,1457280004,"201051344000417","219011344069620",30.49,20.00,0,333.33,398.86,146.4,139.4,0.703,330481.0,330481.0,25481,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280018,228873.00
03/06/2016 11:00,2,4.721,ACTIVE,212.83,363.69,59.986,1457280004,"274151322000083","219011344069620",30.30,25.50,0,332.43,385.33,144.8,137.9,0.579,604588.0,604588.0,14364,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280019,228874.00
03/06/2016 11:00,2,4.994,ACTIVE,213.96,366.40,60.002,1457280004,"274151322000076","219011344069620",30.93,24.00,0,334.24,390.44,156.4,149.1,0.623,643382.3,643382.3,14369,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280020,228875.00
03/06/2016 11:00,2,4.850,ACTIVE,216.00,358.58,59.986,1457280004,"201051344000868","219011344069620",30.20,15.50,0,336.34,404.57,148.3,141.2,0.681,322911.0,322911.0,20592,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280021,228876.00
03/06/2016 11:00,2,4.871,ACTIVE,212.83,364.59,59.965,1457280004,"274151322000095","219011344069620",30.93,25.00,0,331.53,387.14,152.6,145.4,0.575,636617.2,636617.2,14254,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280022,228877.00
03/06/2016 11:00,2,4.783,ACTIVE,216.90,363.39,59.975,1457280004,"201051344000988","219011344069620",30.65,16.00,0,337.84,405.47,148.6,141.5,0.694,321123.2,321123.2,20869,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280022,228878.00
03/06/2016 11:00,2,4.680,ACTIVE,214.87,355.28,59.970,1457280004,"201051344001025","219011344069620",30.97,18.00,0,333.63,400.96,146.8,139.8,0.667,334198.9,334198.9,25384,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280023,228879.00
03/06/2016 11:00,2,4.727,ACTIVE,216.90,361.29,60.012,1457280004,"201051344000458","219011344069620",31.25,17.30,0,338.74,403.97,149.6,142.5,0.716,331461.0,331461.0,20776,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280024,228880.00
03/06/2016 11:00,2,4.826,ACTIVE,217.58,363.39,59.981,1457280004,"201051344000853","219011344069620",31.07,15.80,0,339.04,405.77,151.8,144.6,0.707,329102.3,329102.3,20399,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280025,228881.00
03/06/2016 11:00,2,4.697,ACTIVE,214.19,354.97,59.981,1457280004,"201051344000685","219011344069620",30.79,18.30,0,333.03,396.75,146.5,139.5,0.707,336446.8,336446.8,25201,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280026,228882.00
03/06/2016 11:00,2,4.721,ACTIVE,215.09,355.58,59.975,1457280004,"201051344000917","219011344069620",30.59,18.30,0,332.73,398.86,146.3,139.3,0.689,333734.0,333734.0,25199,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280027,228883.00
03/06/2016 11:00,2,4.758,ACTIVE,214.19,354.37,59.981,1457280004,"201051344001145","219011344069620",30.67,19.00,0,333.63,396.75,147.8,140.7,0.689,338833.4,338833.4,25059,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280028,228884.00
03/06/2016 11:00,2,4.906,ACTIVE,215.32,356.78,59.949,1457280004,"201051344000651","219011344069620",30.97,15.80,0,333.63,400.06,153.9,146.7,0.707,330640.8,330640.8,25428,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280029,228885.00
03/06/2016 11:00,2,4.854,ACTIVE,213.06,367.90,59.986,1457280004,"274151322000088","219011344069620",29.16,22.50,0,332.43,381.12,143.4,136.5,0.544,586942.0,586942.0,14065,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280030,228886.00
03/06/2016 11:00,2,3.264,ALERT,214.19,452.66,59.975,1457280004,"274151322000068","219011344069620",41.91,24.30,0,393.75,516.98,137.4,130.7,0.521,489762.6,489762.6,15086,0,0,0,L,1151911521,0,122.46,123.36,0001,20,0,0,0,0,0,0,199,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280032,228887.00
03/06/2016 11:00,2,5.162,ACTIVE,215.32,357.68,59.970,1457280004,"201051344001135","219011344069620",30.71,17.00,0,333.33,396.45,160.6,153.1,0.747,327240.9,327240.9,25395,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280032,228888.00
03/06/2016 11:00,2,5.412,ACTIVE,216.00,362.19,59.981,1457280004,"201051344000594","219011344069620",30.63,18.70,0,335.14,400.06,167.9,160.1,0.773,333679.1,333679.1,20807,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280033,228889.00
03/06/2016 11:00,2,5.352,ACTIVE,215.54,358.58,59.970,1457280004,"201051344001203","219011344069620",30.91,16.70,0,333.93,397.05,167.5,159.7,0.782,333461.5,333461.5,25377,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280034,228890.00
03/06/2016 11:00,2,5.283,ACTIVE,213.51,361.89,59.970,1457280004,"274151322000054","219011344069620",29.54,25.00,0,332.73,380.52,158.1,150.7,0.601,599714.2,599714.2,14095,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280035,228891.00
