ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 11:00,2,5.588,ACTIVE,216.90,361.89,59.965,1457280004,"201051344000867","219011344069620",30.61,17.50,0,337.24,398.86,173.2,165.3,0.787,322141.8,322141.8,20835,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280036,228892.00
03/06/2016 11:00,2,5.428,ACTIVE,215.54,358.88,59.970,1457280004,"201051344001093","219011344069620",31.27,16.70,0,333.33,396.45,171.9,164.0,0.787,332235.5,332235.5,25255,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280037,228893.00
03/06/2016 11:00,2,5.768,ACTIVE,217.58,365.80,59.975,1457280004,"201051344000900","219011344069620",30.89,16.00,0,336.94,401.86,180.5,172.3,0.822,337276.4,337276.4,20244,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280038,228894.00
03/06/2016 11:00,2,5.760,ACTIVE,217.58,364.59,59.944,1457280004,"201051344000648","219011344069620",31.05,14.30,0,338.44,403.07,181.0,172.8,0.822,330635.1,330635.1,20514,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280039,228895.00
03/06/2016 11:00,2,5.875,ACTIVE,218.03,364.29,59.959,1457280004,"201051344000569","219011344069620",30.73,17.00,0,338.14,405.77,182.9,174.6,0.849,338661.2,338661.2,20187,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280040,228896.00
03/06/2016 11:00,2,5.861,ACTIVE,218.26,366.70,59.975,1457280004,"201051344000983","219011344069620",30.93,16.00,0,337.84,406.37,183.6,175.3,0.862,331106.2,331106.2,20632,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280041,228897.00
03/06/2016 11:00,2,5.869,ACTIVE,218.26,366.70,59.970,1457280004,"201051344001158","219011344069620",30.59,16.00,0,339.04,406.67,181.8,173.5,0.844,326938.1,326938.1,20849,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280042,228898.00
03/06/2016 11:00,2,5.832,ACTIVE,218.03,367.00,59.954,1457280004,"201051344000576","219011344069620",31.13,16.00,0,338.14,408.18,183.8,175.5,0.813,331709.6,331709.6,20305,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280043,228899.00
03/06/2016 11:00,2,5.730,ACTIVE,213.74,358.58,59.970,1457280004,"274151322000087","219011344069620",29.22,28.50,0,332.73,382.03,169.6,161.8,0.632,574747.0,574747.0,14145,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280044,228900.00
03/06/2016 11:00,2,5.904,ACTIVE,218.48,367.60,59.970,1457280004,"201051344000469","219011344069620",30.69,14.30,0,337.54,411.18,183.4,175.1,0.853,323920.9,323920.9,20856,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280045,228901.00
03/06/2016 11:15,2,4.729,ACTIVE,216.90,360.99,59.981,1457280904,"201051344000645","219011344069620",29.62,19.30,0,338.74,421.40,141.8,134.9,0.636,331565.9,331565.9,20458,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280905,228902.00
03/06/2016 11:15,2,4.510,ACTIVE,213.29,353.17,59.975,1457280904,"274151322000085","219011344069620",28.61,26.50,0,333.93,396.45,130.7,124.2,0.504,602596.3,602596.3,14112,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280906,228903.00
03/06/2016 11:15,2,4.629,ACTIVE,216.22,360.08,59.981,1457280904,"201051344000633","219011344069620",29.82,19.50,0,336.94,420.80,139.8,133.0,0.667,323160.3,323160.3,20868,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280907,228904.00
03/06/2016 11:15,2,4.574,ACTIVE,216.90,360.99,59.986,1457280904,"201051344000469","219011344069620",30.36,17.30,0,337.84,421.40,140.6,133.8,0.663,323960.1,323960.1,20857,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280908,228905.00
03/06/2016 11:15,2,4.469,ACTIVE,214.19,355.88,59.981,1457280904,"201051344000646","219011344069620",30.22,21.50,0,332.43,414.79,136.9,130.2,0.650,329002.7,329002.7,25393,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280908,228906.00
03/06/2016 11:15,2,4.529,ACTIVE,212.83,357.68,60.012,1457280904,"274151322000052","219011344069620",29.42,28.30,0,332.43,398.56,134.8,128.2,0.521,610517.8,610517.8,14328,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280909,228907.00
03/06/2016 11:15,2,4.484,ACTIVE,215.09,356.18,59.991,1457280904,"201051344000585","219011344069620",30.28,20.30,0,335.14,412.98,137.4,130.7,0.645,334211.6,334211.6,25398,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280910,228908.00
03/06/2016 11:15,2,4.348,ACTIVE,213.96,353.17,59.996,1457280904,"201051344001230","219011344069620",30.24,22.50,0,331.53,413.29,133.1,126.6,0.619,332820.3,332820.3,25181,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280911,228909.00
03/06/2016 11:15,2,4.369,ACTIVE,215.09,355.88,59.991,1457280904,"201051344000582","219011344069620",30.26,17.50,0,336.04,414.19,133.9,127.4,0.610,326440.3,326440.3,25374,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280912,228910.00
03/06/2016 11:15,2,4.408,ACTIVE,213.96,353.77,59.996,1457280904,"201051344000955","219011344069620",30.24,21.30,0,332.43,414.49,135.0,128.4,0.641,337260.5,337260.5,25310,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280913,228911.00
03/06/2016 11:15,2,2.963,ACTIVE,212.83,438.83,59.981,1457280904,"274151322000094","219011344069620",40.14,30.50,0,409.08,480.91,119.8,113.7,0.468,489856.8,489856.8,14909,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280914,228912.00
03/06/2016 11:15,2,4.469,ACTIVE,216.90,359.48,60.018,1457280904,"201051344000579","219011344069620",30.18,20.30,0,339.04,419.60,136.5,129.8,0.650,338052.8,338052.8,895,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280915,228913.00
03/06/2016 11:15,2,4.434,ACTIVE,213.96,354.07,59.981,1457280904,"201051344000890","219011344069620",29.84,23.00,0,332.13,414.19,133.9,127.3,0.619,334579.6,334579.6,25330,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280916,228914.00
03/06/2016 11:15,2,4.398,ACTIVE,214.64,355.28,59.991,1457280904,"201051344000438","219011344069620",30.22,21.00,0,334.24,414.79,134.6,128.0,0.641,336761.9,336761.9,25326,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280917,228915.00
03/06/2016 11:15,2,4.314,ACTIVE,214.41,354.37,59.965,1457280904,"201051344000417","219011344069620",30.18,23.00,0,333.33,412.98,131.8,125.2,0.628,330520.2,330520.2,25482,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280917,228916.00
03/06/2016 11:15,2,4.357,ACTIVE,212.61,351.07,59.975,1457280904,"274151322000083","219011344069620",29.64,29.50,0,331.23,397.96,130.8,124.3,0.526,604626.8,604626.8,14365,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280918,228917.00
03/06/2016 11:15,2,4.604,ACTIVE,213.74,352.87,59.991,1457280904,"274151322000076","219011344069620",30.36,27.50,0,334.84,402.46,141.6,134.7,0.570,643424.3,643424.3,14370,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280919,228918.00
03/06/2016 11:15,2,4.475,ACTIVE,215.77,358.88,60.028,1457280904,"201051344000868","219011344069620",29.98,18.70,0,336.64,420.20,135.8,129.2,0.623,322951.6,322951.6,20593,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280920,228919.00
03/06/2016 11:15,2,4.564,ACTIVE,212.61,360.08,59.981,1457280904,"274151322000095","219011344069620",30.24,29.50,0,331.23,402.46,139.7,132.9,0.530,636658.9,636658.9,14255,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280921,228920.00
03/06/2016 11:15,2,4.455,ACTIVE,216.67,360.08,59.949,1457280904,"201051344000988","219011344069620",30.00,18.70,0,336.94,420.50,135.4,128.7,0.636,321164.0,321164.0,20870,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280922,228921.00
03/06/2016 11:15,2,4.426,ACTIVE,214.87,354.07,59.996,1457280904,"201051344001025","219011344069620",30.06,20.70,0,334.24,414.49,134.7,128.1,0.614,334239.2,334239.2,25385,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280923,228922.00
03/06/2016 11:15,2,4.473,ACTIVE,216.67,360.08,59.981,1457280904,"201051344000458","219011344069620",30.00,20.00,0,338.44,420.80,135.8,129.2,0.636,331501.8,331501.8,20777,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280924,228923.00
03/06/2016 11:15,2,4.490,ACTIVE,217.35,360.08,59.981,1457280904,"201051344000853","219011344069620",30.12,18.30,0,340.25,420.20,137.0,130.3,0.645,329143.3,329143.3,20400,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280925,228924.00
03/06/2016 11:15,2,4.324,ACTIVE,214.19,355.58,60.002,1457280904,"201051344000685","219011344069620",30.28,21.50,0,332.73,413.59,132.7,126.1,0.650,336486.6,336486.6,25202,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280926,228925.00
03/06/2016 11:15,2,4.346,ACTIVE,214.87,354.37,59.975,1457280904,"201051344000917","219011344069620",30.08,20.00,0,333.03,413.89,132.3,125.8,0.623,333773.5,333773.5,25200,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280927,228926.00
03/06/2016 11:15,2,4.350,ACTIVE,214.19,354.37,59.986,1457280904,"201051344001145","219011344069620",30.10,22.00,0,333.03,413.59,132.5,126.0,0.623,338872.8,338872.8,25060,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280928,228927.00
03/06/2016 11:15,2,4.412,ACTIVE,215.09,356.18,59.975,1457280904,"201051344000651","219011344069620",30.71,18.30,0,335.74,413.89,137.2,130.5,0.628,330681.1,330681.1,25429,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280928,228928.00
03/06/2016 11:15,2,4.395,ACTIVE,212.83,355.28,59.965,1457280904,"274151322000088","219011344069620",28.59,26.50,0,332.13,396.45,127.2,120.8,0.482,586979.2,586979.2,14066,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280929,228929.00
03/06/2016 11:15,2,2.891,ACTIVE,213.74,447.85,59.981,1457280904,"274151322000068","219011344069620",41.45,27.50,0,409.98,479.71,120.9,114.8,0.460,489798.1,489798.1,15088,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280931,228930.00
03/06/2016 11:15,2,4.500,ACTIVE,214.87,353.77,59.981,1457280904,"201051344001135","219011344069620",30.26,20.00,0,333.63,413.89,138.0,131.3,0.645,327280.6,327280.6,25396,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280932,228931.00
03/06/2016 11:15,2,4.633,ACTIVE,215.32,359.78,59.991,1457280904,"201051344000594","219011344069620",30.08,20.70,0,335.44,415.69,141.0,134.2,0.632,333719.7,333719.7,20808,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280932,228932.00
03/06/2016 11:15,2,4.566,ACTIVE,214.87,355.58,59.981,1457280904,"201051344001203","219011344069620",30.30,19.00,0,336.64,414.79,140.1,133.3,0.650,333501.7,333501.7,25378,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280933,228933.00
03/06/2016 11:15,2,4.482,ACTIVE,212.83,364.59,59.970,1457280904,"274151322000054","219011344069620",28.88,29.00,0,332.13,397.66,131.0,124.5,0.504,599751.8,599751.8,14096,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280934,228934.00
03/06/2016 11:15,2,4.602,ACTIVE,216.22,358.58,59.975,1457280904,"201051344000867","219011344069620",30.10,20.70,0,336.94,418.39,140.3,133.5,0.641,322182.1,322182.1,20836,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280935,228935.00
03/06/2016 11:15,2,4.496,ACTIVE,214.87,356.18,59.959,1457280904,"201051344001093","219011344069620",30.59,18.00,0,333.33,414.49,139.3,132.5,0.623,332275.4,332275.4,25256,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280936,228936.00
03/06/2016 11:15,2,4.678,ACTIVE,216.45,361.59,59.986,1457280904,"201051344000900","219011344069620",30.20,18.30,0,337.24,422.00,143.1,136.1,0.663,337317.3,337317.3,20245,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280937,228937.00
03/06/2016 11:15,2,4.695,ACTIVE,216.67,358.58,59.981,1457280904,"201051344000648","219011344069620",29.78,17.30,0,338.44,423.20,141.6,134.7,0.654,330675.7,330675.7,20515,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280938,228938.00
03/06/2016 11:15,2,4.627,ACTIVE,216.90,360.69,59.986,1457280904,"201051344000569","219011344069620",30.28,19.30,0,337.84,422.00,141.8,135.0,0.667,338701.8,338701.8,20188,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280939,228939.00
03/06/2016 11:15,2,4.637,ACTIVE,216.90,360.99,59.986,1457280904,"201051344000983","219011344069620",30.34,19.00,0,337.24,421.40,142.4,135.5,0.676,331146.9,331146.9,20633,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280940,228940.00
03/06/2016 11:15,2,4.613,ACTIVE,217.13,359.78,59.975,1457280904,"201051344001158","219011344069620",30.02,18.70,0,338.74,421.10,140.2,133.4,0.650,326978.2,326978.2,20850,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280941,228941.00
03/06/2016 11:15,2,4.697,ACTIVE,217.13,362.19,59.986,1457280904,"201051344000576","219011344069620",29.96,18.30,0,338.14,422.00,142.5,135.6,0.658,331750.1,331750.1,20306,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280942,228942.00
03/06/2016 11:15,2,4.529,ACTIVE,213.29,359.18,59.986,1457280904,"274151322000087","219011344069620",28.61,31.00,0,331.53,396.45,131.0,124.5,0.495,574784.1,574784.1,14146,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457280943,228943.00
03/06/2016 11:30,2,7.990,ACTIVE,220.06,372.41,60.018,1457281803,"201051344000645","219011344069620",28.47,23.50,0,339.65,424.71,230.3,220.4,1.016,331614.2,331614.2,20459,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281804,228944.00
03/06/2016 11:30,2,7.668,ACTIVE,214.41,368.20,59.991,1457281803,"274151322000085","219011344069620",26.56,32.00,0,333.93,401.56,206.1,197.0,0.791,602640.1,602640.1,14113,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281805,228945.00
03/06/2016 11:30,2,7.928,ACTIVE,219.16,370.00,59.986,1457281803,"201051344000633","219011344069620",28.41,24.50,0,336.34,424.71,228.2,218.3,1.092,323207.9,323207.9,20869,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281806,228946.00
03/06/2016 11:30,2,7.939,ACTIVE,220.52,375.41,60.002,1457281803,"201051344000469","219011344069620",28.51,22.50,0,338.44,425.61,229.3,219.4,1.069,324008.0,324008.0,20858,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281807,228947.00
03/06/2016 11:30,2,7.656,ACTIVE,216.67,363.99,60.007,1457281803,"201051344000646","219011344069620",28.86,26.50,0,332.73,419.60,223.7,214.0,1.025,329049.3,329049.3,25394,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281808,228948.00
03/06/2016 11:30,2,7.686,ACTIVE,214.41,381.73,60.034,1457281803,"274151322000052","219011344069620",28.07,35.20,0,332.43,403.37,218.4,208.9,0.857,610563.6,610563.6,14329,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281809,228949.00
03/06/2016 11:30,2,7.811,ACTIVE,218.03,368.20,60.018,1457281803,"201051344000585","219011344069620",28.65,25.50,0,334.84,418.39,226.5,216.7,1.052,334258.9,334258.9,25399,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281810,228950.00
03/06/2016 11:30,2,7.666,ACTIVE,216.22,367.00,60.044,1457281803,"201051344001230","219011344069620",28.96,26.30,0,332.43,420.20,224.7,215.0,1.025,332867.0,332867.0,25182,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281811,228951.00
03/06/2016 11:30,2,7.705,ACTIVE,218.03,368.80,59.986,1457281803,"201051344000582","219011344069620",28.88,22.30,0,333.63,419.60,225.2,215.5,1.003,326487.2,326487.2,25375,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281812,228952.00
03/06/2016 11:30,2,7.812,ACTIVE,216.67,368.80,60.002,1457281803,"201051344000955","219011344069620",28.67,25.80,0,333.03,419.60,226.8,217.0,1.052,337307.7,337307.7,25311,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281813,228953.00
03/06/2016 11:30,2,5.219,ACTIVE,214.19,427.11,60.002,1457281803,"274151322000094","219011344069620",38.84,35.40,0,398.56,474.00,206.6,197.5,0.813,489899.4,489899.4,14910,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281814,228954.00
03/06/2016 11:30,2,7.918,ACTIVE,220.97,374.81,59.991,1457281803,"201051344000579","219011344069620",28.75,25.00,0,340.25,427.71,230.5,220.6,1.069,338100.6,338100.6,896,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281815,228955.00
03/06/2016 11:30,2,7.768,ACTIVE,216.22,367.00,59.996,1457281803,"201051344000890","219011344069620",28.80,27.00,0,333.03,419.90,226.7,216.9,1.039,334626.6,334626.6,25331,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281815,228956.00
03/06/2016 11:30,2,7.758,ACTIVE,217.58,366.70,59.996,1457281803,"201051344000438","219011344069620",28.96,25.30,0,334.84,419.30,227.3,217.5,1.083,336809.1,336809.1,25327,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281816,228957.00
03/06/2016 11:30,2,7.732,ACTIVE,216.90,364.89,60.028,1457281803,"201051344000417","219011344069620",28.49,27.00,0,333.63,419.00,223.0,213.3,1.052,330566.5,330566.5,25483,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281817,228958.00
03/06/2016 11:30,2,7.715,ACTIVE,214.19,358.88,59.991,1457281803,"274151322000083","219011344069620",28.29,35.60,0,332.13,403.07,221.1,211.5,0.875,604672.8,604672.8,14366,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281818,228959.00
03/06/2016 11:30,2,8.242,ACTIVE,215.32,384.13,59.996,1457281803,"274151322000076","219011344069620",28.49,35.20,0,334.54,406.67,238.0,227.8,0.955,643474.1,643474.1,14371,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281819,228960.00
03/06/2016 11:30,2,8.021,ACTIVE,218.93,371.81,59.986,1457281803,"201051344000868","219011344069620",28.35,23.30,0,337.84,425.31,230.2,220.2,1.034,322999.8,322999.8,20594,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281820,228961.00
03/06/2016 11:30,2,8.100,ACTIVE,214.41,375.41,59.986,1457281803,"274151322000095","219011344069620",28.77,37.50,0,331.83,407.27,235.8,225.7,0.893,636708.4,636708.4,14256,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281821,228962.00
03/06/2016 11:30,2,7.881,ACTIVE,220.52,373.91,59.991,1457281803,"201051344000988","219011344069620",28.67,23.00,0,339.34,425.61,228.7,218.8,1.043,321212.2,321212.2,20871,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281822,228963.00
03/06/2016 11:30,2,7.822,ACTIVE,217.80,368.50,59.996,1457281803,"201051344001025","219011344069620",28.67,25.00,0,334.54,419.30,227.1,217.2,1.016,334287.2,334287.2,25386,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281823,228964.00
03/06/2016 11:30,2,7.994,ACTIVE,220.52,374.51,59.986,1457281803,"201051344000458","219011344069620",28.43,24.80,0,339.04,425.01,230.2,220.2,1.083,331550.3,331550.3,20778,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281824,228965.00
03/06/2016 11:30,2,7.834,ACTIVE,220.97,374.21,59.996,1457281803,"201051344000853","219011344069620",29.14,23.30,0,341.15,429.82,231.0,221.0,1.065,329192.2,329192.2,20401,0,0,0,L,1122011218,0,125.85,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281824,228966.00
03/06/2016 11:30,2,7.793,ACTIVE,216.45,368.20,59.981,1457281803,"201051344000685","219011344069620",28.61,25.00,0,333.93,419.00,225.8,216.0,1.078,336534.1,336534.1,25203,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281825,228967.00
03/06/2016 11:30,2,7.672,ACTIVE,218.03,366.10,59.975,1457281803,"201051344000917","219011344069620",28.94,25.50,0,334.24,419.00,224.9,215.2,1.047,333820.8,333820.8,25201,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281826,228968.00
03/06/2016 11:30,2,7.756,ACTIVE,216.45,364.59,59.975,1457281803,"201051344001145","219011344069620",28.65,26.00,0,333.63,419.30,225.0,215.2,1.030,338920.1,338920.1,25061,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281827,228969.00
03/06/2016 11:30,2,7.680,ACTIVE,218.26,369.10,60.018,1457281803,"201051344000651","219011344069620",29.14,23.00,0,334.84,419.00,226.5,216.7,1.025,330729.1,330729.1,25430,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281828,228970.00
03/06/2016 11:30,2,7.619,ACTIVE,214.41,354.97,59.991,1457281803,"274151322000088","219011344069620",26.80,32.80,0,333.03,400.96,206.7,197.5,0.782,587023.3,587023.3,14067,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281829,228971.00
03/06/2016 11:30,2,5.129,ACTIVE,215.54,440.64,59.996,1457281803,"274151322000068","219011344069620",39.42,33.50,0,400.96,474.00,203.4,194.4,0.773,489840.9,489840.9,15089,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281830,228972.00
03/06/2016 11:30,2,7.666,ACTIVE,217.80,366.40,60.007,1457281803,"201051344001135","219011344069620",28.86,25.00,0,334.24,418.39,224.1,214.4,1.030,327328.0,327328.0,25397,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281831,228973.00
03/06/2016 11:30,2,7.771,ACTIVE,218.48,372.11,59.996,1457281803,"201051344000594","219011344069620",29.14,25.30,0,336.04,426.21,229.3,219.4,1.043,333768.3,333768.3,20809,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281832,228974.00
03/06/2016 11:30,2,7.834,ACTIVE,218.03,367.90,59.991,1457281803,"201051344001203","219011344069620",28.75,23.50,0,335.14,420.50,228.0,218.1,1.052,333550.0,333550.0,25379,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281833,228975.00
03/06/2016 11:30,2,7.719,ACTIVE,214.87,361.89,59.996,1457281803,"274151322000054","219011344069620",26.74,35.00,0,332.73,402.77,208.8,199.7,0.800,599796.6,599796.6,14097,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281834,228976.00
03/06/2016 11:30,2,7.906,ACTIVE,219.39,371.51,59.991,1457281803,"201051344000867","219011344069620",28.39,25.30,0,337.54,424.71,227.2,217.4,1.025,322230.3,322230.3,20837,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281835,228977.00
03/06/2016 11:30,2,7.695,ACTIVE,218.03,369.10,60.002,1457281803,"201051344001093","219011344069620",29.08,23.00,0,334.24,419.30,226.6,216.8,1.025,332323.6,332323.6,25257,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281836,228978.00
03/06/2016 11:30,2,7.896,ACTIVE,220.06,376.01,59.991,1457281803,"201051344000900","219011344069620",28.94,24.30,0,337.84,426.81,231.6,221.6,1.061,337366.6,337366.6,20246,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281837,228979.00
03/06/2016 11:30,2,7.764,ACTIVE,219.84,375.71,59.986,1457281803,"201051344000648","219011344069620",29.02,22.30,0,338.74,425.91,228.1,218.2,1.039,330724.3,330724.3,20516,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281838,228980.00
03/06/2016 11:30,2,7.752,ACTIVE,220.52,373.31,59.996,1457281803,"201051344000569","219011344069620",28.98,23.80,0,338.44,425.31,227.4,217.6,1.043,338750.6,338750.6,20189,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281839,228981.00
03/06/2016 11:30,2,7.875,ACTIVE,220.52,374.81,59.996,1457281803,"201051344000983","219011344069620",28.69,24.00,0,338.14,425.91,228.8,218.9,1.056,331195.8,331195.8,20634,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281839,228982.00
03/06/2016 11:30,2,7.764,ACTIVE,220.74,371.81,60.002,1457281803,"201051344001158","219011344069620",28.53,24.00,0,339.65,424.11,224.1,214.4,1.012,327026.3,327026.3,20851,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281840,228983.00
03/06/2016 11:30,2,7.840,ACTIVE,220.52,373.91,60.023,1457281803,"201051344000576","219011344069620",28.69,23.80,0,340.25,425.31,227.7,217.9,1.034,331799.0,331799.0,20307,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281841,228984.00
03/06/2016 11:30,2,7.633,ACTIVE,214.64,379.32,59.991,1457281803,"274151322000087","219011344069620",26.70,37.00,0,332.73,401.26,206.3,197.2,0.791,574828.7,574828.7,14147,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457281842,228985.00
03/06/2016 11:45,2,3.979,ACTIVE,216.45,356.78,60.002,1457282703,"201051344000645","219011344069620",29.20,26.80,0,338.14,431.92,117.7,111.6,0.544,331661.5,331661.5,20460,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282704,228986.00
03/06/2016 11:45,2,3.828,ACTIVE,213.29,348.06,59.996,1457282703,"274151322000085","219011344069620",27.33,35.80,0,334.54,406.37,105.9,100.3,0.407,602682.9,602682.9,14114,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282705,228987.00
03/06/2016 11:45,2,4.016,ACTIVE,216.22,358.58,60.002,1457282703,"201051344000633","219011344069620",29.20,27.50,0,337.54,428.91,118.8,112.7,0.561,323254.9,323254.9,20870,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282706,228988.00
03/06/2016 11:45,2,4.002,ACTIVE,216.67,357.38,59.996,1457282703,"201051344000469","219011344069620",29.64,24.50,0,338.44,432.22,120.1,114.0,0.575,324055.2,324055.2,20859,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282707,228989.00
03/06/2016 11:45,2,3.926,ACTIVE,214.41,353.77,59.996,1457282703,"201051344000646","219011344069620",29.54,29.50,0,332.13,427.71,117.5,111.5,0.561,329095.7,329095.7,25395,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282708,228990.00
03/06/2016 11:45,2,3.924,ACTIVE,213.29,348.36,59.996,1457282703,"274151322000052","219011344069620",28.94,38.60,0,333.93,407.87,115.0,109.1,0.455,610608.9,610608.9,14330,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282709,228991.00
03/06/2016 11:45,2,4.041,ACTIVE,215.32,354.07,60.007,1457282703,"201051344000585","219011344069620",29.34,28.00,0,334.54,427.71,120.1,114.0,0.566,334305.7,334305.7,25400,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282710,228992.00
03/06/2016 11:45,2,3.855,ACTIVE,214.19,351.97,59.965,1457282703,"201051344001230","219011344069620",29.70,29.50,0,333.03,424.41,116.0,110.0,0.530,332913.2,332913.2,25183,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282711,228993.00
03/06/2016 11:45,2,3.889,ACTIVE,215.32,356.18,59.991,1457282703,"201051344000582","219011344069620",29.68,24.50,0,332.43,429.22,116.9,110.9,0.539,326533.6,326533.6,25376,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282712,228994.00
03/06/2016 11:45,2,3.932,ACTIVE,214.19,351.97,60.002,1457282703,"201051344000955","219011344069620",29.62,28.30,0,333.93,422.90,118.0,112.0,0.561,337354.1,337354.1,25312,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282713,228995.00
03/06/2016 11:45,2,2.656,ACTIVE,213.29,421.40,59.996,1457282703,"274151322000094","219011344069620",38.68,38.20,0,387.14,462.28,103.7,98.1,0.402,489941.8,489941.8,14911,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282713,228996.00
03/06/2016 11:45,2,3.965,ACTIVE,216.67,357.38,59.991,1457282703,"201051344000579","219011344069620",29.56,28.00,0,339.04,432.82,118.7,112.7,0.561,338147.4,338147.4,897,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282714,228997.00
03/06/2016 11:45,2,3.914,ACTIVE,214.19,352.57,59.991,1457282703,"201051344000890","219011344069620",29.48,30.80,0,331.83,423.81,116.9,110.9,0.539,334672.9,334672.9,25332,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282715,228998.00
03/06/2016 11:45,2,3.906,ACTIVE,214.64,353.77,59.991,1457282703,"201051344000438","219011344069620",29.46,28.00,0,333.03,427.11,116.5,110.5,0.552,336855.4,336855.4,25328,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282716,228999.00
03/06/2016 11:45,2,3.877,ACTIVE,214.64,353.47,60.023,1457282703,"201051344000417","219011344069620",29.28,30.50,0,333.33,423.50,115.1,109.2,0.552,330612.2,330612.2,25484,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282717,229000.00
03/06/2016 11:45,2,3.852,ACTIVE,212.83,359.78,59.996,1457282703,"274151322000083","219011344069620",29.28,38.80,0,330.33,407.57,114.2,108.3,0.455,604717.9,604717.9,14367,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282718,229001.00
03/06/2016 11:45,2,4.076,ACTIVE,213.74,362.19,59.981,1457282703,"274151322000076","219011344069620",29.80,38.00,0,333.63,407.27,123.0,116.8,0.491,643521.4,643521.4,14372,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282719,229002.00
03/06/2016 11:45,2,4.049,ACTIVE,215.32,358.88,60.023,1457282703,"201051344000868","219011344069620",29.24,25.80,0,338.44,428.91,119.9,113.8,0.552,323046.5,323046.5,20595,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282720,229003.00
03/06/2016 11:45,2,4.131,ACTIVE,212.83,357.08,59.991,1457282703,"274151322000095","219011344069620",29.26,39.80,0,329.73,408.18,122.4,116.2,0.464,636755.5,636755.5,14257,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282721,229004.00
03/06/2016 11:45,2,4.039,ACTIVE,216.45,359.48,60.002,1457282703,"201051344000988","219011344069620",29.04,26.50,0,337.54,433.42,118.9,112.8,0.561,321258.8,321258.8,20872,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282722,229005.00
03/06/2016 11:45,2,4.043,ACTIVE,214.87,352.57,59.996,1457282703,"201051344001025","219011344069620",29.12,27.80,0,333.63,427.71,119.2,113.1,0.544,334333.7,334333.7,25387,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282723,229006.00
03/06/2016 11:45,2,4.018,ACTIVE,216.22,357.08,60.002,1457282703,"201051344000458","219011344069620",29.48,27.50,0,339.04,431.92,120.0,113.9,0.583,331597.0,331597.0,20779,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282724,229007.00
03/06/2016 11:45,2,4.049,ACTIVE,216.90,358.58,60.002,1457282703,"201051344000853","219011344069620",29.40,26.50,0,340.25,432.52,120.6,114.5,0.570,329238.9,329238.9,20402,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282724,229008.00
03/06/2016 11:45,2,3.947,ACTIVE,214.41,352.87,59.991,1457282703,"201051344000685","219011344069620",29.48,28.30,0,333.33,422.60,117.8,111.8,0.583,336580.2,336580.2,25204,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282725,229009.00
03/06/2016 11:45,2,3.943,ACTIVE,215.09,353.77,59.996,1457282703,"201051344000917","219011344069620",29.44,27.30,0,333.33,427.71,117.5,111.5,0.557,333866.8,333866.8,25202,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282726,229010.00
03/06/2016 11:45,2,3.902,ACTIVE,214.41,353.47,60.002,1457282703,"201051344001145","219011344069620",29.60,29.00,0,332.13,423.81,117.0,111.1,0.548,338966.0,338966.0,25062,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282728,229011.00
03/06/2016 11:45,2,4.006,ACTIVE,215.32,354.07,60.002,1457282703,"201051344000651","219011344069620",29.66,25.50,0,335.14,427.11,120.3,114.2,0.557,330775.4,330775.4,25431,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282729,229012.00
03/06/2016 11:45,2,3.879,ACTIVE,213.06,349.26,60.012,1457282703,"274151322000088","219011344069620",27.57,35.60,0,333.93,406.67,108.3,102.6,0.411,587065.4,587065.4,14068,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282730,229013.00
03/06/2016 11:45,2,2.686,ACTIVE,213.96,426.81,59.996,1457282703,"274151322000068","219011344069620",39.00,37.30,0,389.84,467.99,105.2,99.6,0.398,489882.7,489882.7,15090,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282731,229014.00
03/06/2016 11:45,2,3.949,ACTIVE,214.87,353.47,60.007,1457282703,"201051344001135","219011344069620",29.86,27.50,0,332.73,426.81,119.5,113.4,0.566,327373.8,327373.8,25398,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282732,229015.00
03/06/2016 11:45,2,4.139,ACTIVE,215.09,356.18,60.007,1457282703,"201051344000594","219011344069620",29.08,29.00,0,333.63,429.52,121.9,115.7,0.561,333814.8,333814.8,20810,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282733,229016.00
03/06/2016 11:45,2,4.035,ACTIVE,215.09,354.67,60.018,1457282703,"201051344001203","219011344069620",29.74,25.80,0,335.44,428.01,121.5,115.4,0.566,333596.3,333596.3,25380,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282734,229017.00
03/06/2016 11:45,2,3.951,ACTIVE,213.29,347.46,59.996,1457282703,"274151322000054","219011344069620",27.69,38.00,0,333.33,407.87,110.8,105.0,0.429,599839.0,599839.0,14098,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282735,229018.00
03/06/2016 11:45,2,4.205,ACTIVE,216.00,357.98,59.991,1457282703,"201051344000867","219011344069620",29.26,28.80,0,338.44,428.01,124.6,118.4,0.570,322276.6,322276.6,20838,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282736,229019.00
03/06/2016 11:45,2,4.029,ACTIVE,215.09,353.47,60.028,1457282703,"201051344001093","219011344069620",30.32,25.80,0,334.54,427.71,123.8,117.6,0.566,332369.6,332369.6,25258,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282737,229020.00
03/06/2016 11:45,2,4.307,ACTIVE,216.22,357.38,59.996,1457282703,"201051344000900","219011344069620",29.86,26.50,0,336.34,431.02,130.3,123.8,0.614,337413.3,337413.3,20247,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282738,229021.00
03/06/2016 11:45,2,4.318,ACTIVE,216.67,358.58,60.012,1457282703,"201051344000648","219011344069620",29.30,24.80,0,338.14,431.32,128.2,121.8,0.592,330770.5,330770.5,20517,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282739,229022.00
03/06/2016 11:45,2,4.305,ACTIVE,216.67,359.48,59.996,1457282703,"201051344000569","219011344069620",29.62,27.00,0,338.14,432.22,129.2,122.7,0.605,338796.8,338796.8,20190,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282739,229023.00
03/06/2016 11:45,2,4.344,ACTIVE,216.67,357.98,60.002,1457282703,"201051344000983","219011344069620",29.52,27.30,0,337.84,432.22,129.8,123.4,0.619,331242.2,331242.2,20635,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282740,229024.00
03/06/2016 11:45,2,4.273,ACTIVE,216.90,359.18,59.996,1457282703,"201051344001158","219011344069620",29.34,27.00,0,338.74,432.82,126.9,120.6,0.597,327072.1,327072.1,20852,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282741,229025.00
03/06/2016 11:45,2,4.236,ACTIVE,216.90,359.48,60.012,1457282703,"201051344000576","219011344069620",29.78,26.30,0,337.84,432.82,127.8,121.4,0.592,331845.1,331845.1,20308,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282742,229026.00
03/06/2016 11:45,2,4.125,ACTIVE,213.29,361.29,59.991,1457282703,"274151322000087","219011344069620",27.61,39.30,0,334.24,407.57,115.3,109.4,0.442,574870.6,574870.6,14148,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457282743,229027.00
03/06/2016 12:00,2,3.432,ACTIVE,216.00,354.37,59.959,1457283603,"201051344000645","219011344069620",29.46,25.50,0,339.04,414.49,102.4,96.9,0.464,331695.9,331695.9,20461,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283604,229028.00
03/06/2016 12:00,2,3.219,ACTIVE,212.83,342.05,59.986,1457283603,"274151322000085","219011344069620",28.77,34.50,0,334.54,391.34,93.7,88.5,0.349,602714.0,602714.0,14115,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283605,229029.00
03/06/2016 12:00,2,3.332,ACTIVE,215.32,355.88,59.981,1457283603,"201051344000633","219011344069620",30.08,26.30,0,336.64,414.19,101.5,96.0,0.468,323289.0,323289.0,20871,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283606,229030.00
03/06/2016 12:00,2,3.350,ACTIVE,215.77,354.67,59.996,1457283603,"201051344000469","219011344069620",30.18,22.50,0,338.44,415.39,102.3,96.8,0.491,324089.5,324089.5,20860,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283607,229031.00
03/06/2016 12:00,2,3.262,ACTIVE,213.51,350.17,59.986,1457283603,"201051344000646","219011344069620",30.08,27.80,0,333.33,408.78,99.4,94.0,0.464,329129.1,329129.1,25396,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283607,229032.00
03/06/2016 12:00,2,3.246,ACTIVE,212.38,351.67,59.970,1457283603,"274151322000052","219011344069620",29.52,38.20,0,333.63,393.45,97.0,91.7,0.380,610641.5,610641.5,14331,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283608,229033.00
