ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 12:00,2,3.338,ACTIVE,213.96,350.17,59.996,1457283603,"201051344000585","219011344069620",30.04,26.30,0,334.84,407.27,101.5,96.1,0.482,334339.7,334339.7,25401,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283609,229034.00
03/06/2016 12:00,2,3.176,ACTIVE,213.51,350.47,59.975,1457283603,"201051344001230","219011344069620",30.51,27.30,0,332.43,407.87,98.1,92.7,0.455,332946.3,332946.3,25184,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283610,229035.00
03/06/2016 12:00,2,3.256,ACTIVE,214.64,350.77,59.981,1457283603,"201051344000582","219011344069620",30.16,22.80,0,334.84,409.08,99.5,94.1,0.460,326567.0,326567.0,25377,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283611,229036.00
03/06/2016 12:00,2,3.342,ACTIVE,213.51,348.36,59.981,1457283603,"201051344000955","219011344069620",29.74,25.50,0,333.93,408.18,100.6,95.2,0.477,337387.7,337387.7,25313,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283612,229037.00
03/06/2016 12:00,2,2.170,ACTIVE,212.61,427.11,59.970,1457283603,"274151322000094","219011344069620",40.26,36.00,0,406.37,468.89,88.0,83.0,0.345,489971.5,489971.5,14912,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283613,229038.00
03/06/2016 12:00,2,3.359,ACTIVE,215.54,353.77,59.981,1457283603,"201051344000579","219011344069620",29.92,28.50,0,338.74,414.19,101.8,96.4,0.482,338181.4,338181.4,898,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283614,229039.00
03/06/2016 12:00,2,3.314,ACTIVE,213.51,350.77,59.981,1457283603,"201051344000890","219011344069620",29.88,29.80,0,333.93,408.48,100.3,94.9,0.451,334706.5,334706.5,25333,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283615,229040.00
03/06/2016 12:00,2,3.271,ACTIVE,214.19,350.47,59.981,1457283603,"201051344000438","219011344069620",30.10,26.30,0,334.84,408.78,99.7,94.3,0.477,336888.9,336888.9,25329,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283616,229041.00
03/06/2016 12:00,2,3.203,ACTIVE,213.96,350.47,59.981,1457283603,"201051344000417","219011344069620",30.14,29.00,0,333.33,407.87,97.8,92.5,0.477,330645.1,330645.1,25485,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283617,229042.00
03/06/2016 12:00,2,3.211,ACTIVE,212.38,357.98,59.965,1457283603,"274151322000083","219011344069620",29.60,38.20,0,332.73,389.84,96.2,90.9,0.384,604750.5,604750.5,14368,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283617,229043.00
03/06/2016 12:00,2,3.371,ACTIVE,213.29,356.48,59.970,1457283603,"274151322000076","219011344069620",30.26,36.80,0,335.74,397.66,103.3,97.8,0.407,643556.5,643556.5,14373,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283618,229044.00
03/06/2016 12:00,2,3.326,ACTIVE,214.87,353.47,59.970,1457283603,"201051344000868","219011344069620",29.80,23.50,0,337.24,412.68,100.4,95.0,0.464,323080.8,323080.8,20596,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283619,229045.00
03/06/2016 12:00,2,3.334,ACTIVE,212.38,358.58,59.959,1457283603,"274151322000095","219011344069620",30.10,37.50,0,332.73,392.85,101.5,96.1,0.393,636790.5,636790.5,14258,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283620,229046.00
03/06/2016 12:00,2,3.264,ACTIVE,215.32,354.37,59.970,1457283603,"201051344000988","219011344069620",29.56,26.30,0,338.14,414.49,97.7,92.4,0.464,321292.8,321292.8,20873,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283621,229047.00
03/06/2016 12:00,2,3.230,ACTIVE,213.96,348.66,59.970,1457283603,"201051344001025","219011344069620",29.68,26.30,0,334.54,409.98,97.1,91.8,0.442,334367.7,334367.7,25388,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283622,229048.00
03/06/2016 12:00,2,3.172,ACTIVE,215.54,353.17,59.959,1457283603,"201051344000458","219011344069620",29.86,27.30,0,339.04,414.79,95.9,90.7,0.464,331631.1,331631.1,20780,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283623,229049.00
03/06/2016 12:00,2,3.135,ACTIVE,216.00,353.77,59.975,1457283603,"201051344000853","219011344069620",30.06,26.30,0,339.95,414.79,95.4,90.1,0.442,329273.1,329273.1,20403,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283624,229050.00
03/06/2016 12:00,2,3.070,ACTIVE,213.74,350.17,59.954,1457283603,"201051344000685","219011344069620",29.80,26.00,0,334.54,408.48,92.7,87.6,0.455,336613.5,336613.5,25205,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283625,229051.00
03/06/2016 12:00,2,2.988,ACTIVE,214.19,348.96,59.981,1457283603,"201051344000917","219011344069620",30.14,25.50,0,333.93,407.87,91.2,86.1,0.420,333900.1,333900.1,25203,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283626,229052.00
03/06/2016 12:00,2,2.969,ACTIVE,213.74,348.96,59.959,1457283603,"201051344001145","219011344069620",30.02,25.80,0,334.84,408.48,90.2,85.1,0.420,338999.0,338999.0,25063,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283627,229053.00
03/06/2016 12:00,2,3.020,ACTIVE,214.19,349.86,60.007,1457283603,"201051344000651","219011344069620",30.10,23.00,0,334.84,407.57,92.2,87.0,0.424,330809.1,330809.1,25432,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283628,229054.00
03/06/2016 12:00,2,2.908,ACTIVE,212.38,356.78,59.981,1457283603,"274151322000088","219011344069620",28.35,34.50,0,333.33,389.84,83.4,78.6,0.314,587096.1,587096.1,14069,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283629,229055.00
03/06/2016 12:00,2,1.838,ACTIVE,213.51,452.66,59.959,1457283603,"274151322000068","219011344069620",41.25,36.30,0,406.37,478.21,77.0,72.4,0.539,489912.2,489912.2,15091,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283629,229056.00
03/06/2016 12:00,2,2.990,ACTIVE,213.74,348.06,59.965,1457283603,"201051344001135","219011344069620",29.60,25.30,0,334.24,408.48,89.7,84.6,0.415,327407.2,327407.2,25399,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283630,229057.00
03/06/2016 12:00,2,3.018,ACTIVE,214.41,351.37,59.970,1457283603,"201051344000594","219011344069620",29.64,28.00,0,336.34,410.28,90.6,85.5,0.424,333848.8,333848.8,20811,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283631,229058.00
03/06/2016 12:00,2,2.947,ACTIVE,213.96,348.96,59.965,1457283603,"201051344001203","219011344069620",30.06,23.50,0,335.74,409.08,89.8,84.7,0.420,333630.2,333630.2,25381,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283632,229059.00
03/06/2016 12:00,2,2.885,ACTIVE,212.38,355.58,59.954,1457283603,"274151322000054","219011344069620",28.21,37.00,0,333.63,392.25,82.4,77.6,0.318,599870.0,599870.0,14099,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283633,229060.00
03/06/2016 12:00,2,2.936,ACTIVE,214.87,351.37,59.933,1457283603,"201051344000867","219011344069620",30.06,27.30,0,337.84,412.38,89.4,84.4,0.411,322310.6,322310.6,20839,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283634,229061.00
03/06/2016 12:00,2,2.859,ACTIVE,213.96,348.36,59.949,1457283603,"201051344001093","219011344069620",30.14,23.00,0,334.24,408.48,87.3,82.4,0.398,332403.1,332403.1,25259,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283635,229062.00
03/06/2016 12:00,2,2.975,ACTIVE,214.87,352.27,59.928,1457283603,"201051344000900","219011344069620",29.82,24.30,0,337.54,416.59,89.9,84.8,0.411,337447.8,337447.8,20248,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283636,229063.00
03/06/2016 12:00,2,2.889,ACTIVE,215.09,351.67,59.965,1457283603,"201051344000648","219011344069620",29.92,24.00,0,338.44,415.09,87.5,82.6,0.411,330804.2,330804.2,20518,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283637,229064.00
03/06/2016 12:00,2,2.924,ACTIVE,215.09,352.57,59.949,1457283603,"201051344000569","219011344069620",29.74,25.80,0,338.14,413.89,88.0,83.1,0.411,338830.7,338830.7,20191,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283638,229065.00
03/06/2016 12:00,2,2.916,ACTIVE,215.09,352.87,59.981,1457283603,"201051344000983","219011344069620",29.84,26.00,0,338.14,414.79,88.1,83.1,0.420,331276.3,331276.3,20636,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283639,229066.00
03/06/2016 12:00,2,2.883,ACTIVE,215.32,351.97,59.954,1457283603,"201051344001158","219011344069620",29.58,26.50,0,338.44,414.19,86.3,81.4,0.407,327105.6,327105.6,20853,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283640,229067.00
03/06/2016 12:00,2,2.879,ACTIVE,215.32,352.27,59.917,1457283603,"201051344000576","219011344069620",29.68,24.50,0,338.14,414.79,86.6,81.7,0.398,331879.0,331879.0,20309,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283641,229068.00
03/06/2016 12:00,2,2.738,ACTIVE,212.38,347.46,59.933,1457283603,"274151322000087","219011344069620",28.35,36.80,0,333.93,390.74,78.6,74.0,0.301,574901.3,574901.3,14149,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457283642,229069.00
03/06/2016 12:15,2,2.076,ACTIVE,214.41,358.58,59.912,1457284503,"201051344000645","219011344069620",30.10,21.00,0,320.71,396.75,63.3,59.2,0.517,331711.5,331711.5,20462,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284504,229070.00
03/06/2016 12:15,2,1.939,ACTIVE,211.93,348.96,59.970,1457284503,"274151322000085","219011344069620",29.30,27.00,0,328.82,378.42,57.5,53.6,0.398,602728.2,602728.2,14116,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284505,229071.00
03/06/2016 12:15,2,2.043,ACTIVE,213.74,358.88,59.986,1457284503,"201051344000633","219011344069620",30.57,21.50,0,320.11,397.35,63.3,59.2,0.535,323304.6,323304.6,20872,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284506,229072.00
03/06/2016 12:15,2,2.049,ACTIVE,213.96,358.28,59.880,1457284503,"201051344000469","219011344069620",30.71,17.30,0,320.41,397.05,63.7,59.6,0.535,324105.3,324105.3,20861,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284507,229073.00
03/06/2016 12:15,2,2.004,ACTIVE,212.38,354.97,59.996,1457284503,"201051344000646","219011344069620",30.49,22.80,0,318.00,388.34,61.9,57.8,0.526,329144.4,329144.4,25397,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284508,229074.00
03/06/2016 12:15,2,1.961,ACTIVE,211.70,347.16,60.039,1457284503,"274151322000052","219011344069620",29.92,31.50,0,327.32,379.32,59.5,55.5,0.411,610656.2,610656.2,14332,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284509,229075.00
03/06/2016 12:15,2,2.049,ACTIVE,213.06,355.28,59.975,1457284503,"201051344000585","219011344069620",30.59,20.70,0,319.81,389.54,63.5,59.4,0.517,334355.4,334355.4,25402,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284510,229076.00
03/06/2016 12:15,2,1.982,ACTIVE,212.38,354.37,59.981,1457284503,"201051344001230","219011344069620",30.43,22.30,0,318.00,387.14,61.1,57.1,0.495,332961.3,332961.3,25185,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284511,229077.00
03/06/2016 12:15,2,1.996,ACTIVE,213.29,355.88,60.007,1457284503,"201051344000582","219011344069620",30.49,17.80,0,318.61,389.54,61.7,57.6,0.508,326582.2,326582.2,25378,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284512,229078.00
03/06/2016 12:15,2,2.023,ACTIVE,212.16,353.77,59.928,1457284503,"201051344000955","219011344069620",30.59,21.00,0,318.00,387.74,62.7,58.6,0.526,337403.1,337403.1,25314,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284513,229079.00
03/06/2016 12:15,2,1.250,ACTIVE,211.93,441.24,59.970,1457284503,"274151322000094","219011344069620",41.33,28.30,0,404.87,464.38,52.9,49.1,0.362,489984.5,489984.5,14913,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284513,229080.00
03/06/2016 12:15,2,2.061,ACTIVE,213.74,358.28,59.954,1457284503,"201051344000579","219011344069620",30.55,23.50,0,318.91,396.15,63.8,59.7,0.517,338197.1,338197.1,899,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284514,229081.00
03/06/2016 12:15,2,2.037,ACTIVE,212.38,354.37,59.981,1457284503,"201051344000890","219011344069620",30.49,24.00,0,318.91,388.34,62.9,58.8,0.513,334722.0,334722.0,25334,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284515,229082.00
03/06/2016 12:15,2,2.016,ACTIVE,212.83,355.28,59.975,1457284503,"201051344000438","219011344069620",30.57,21.50,0,318.30,390.14,62.4,58.3,0.521,336904.2,336904.2,25330,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284516,229083.00
03/06/2016 12:15,2,2.010,ACTIVE,212.61,354.97,59.933,1457284503,"201051344000417","219011344069620",30.32,24.00,0,315.60,388.64,61.8,57.7,0.526,330660.3,330660.3,25486,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284517,229084.00
03/06/2016 12:15,2,1.943,ACTIVE,211.70,350.47,59.954,1457284503,"274151322000083","219011344069620",30.02,30.00,0,329.43,379.02,59.1,55.1,0.424,604765.0,604765.0,14369,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284518,229085.00
03/06/2016 12:15,2,2.045,ACTIVE,212.38,356.78,59.981,1457284503,"274151322000076","219011344069620",30.73,29.30,0,329.73,379.32,63.6,59.5,0.451,643572.2,643572.2,14374,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284519,229086.00
03/06/2016 12:15,2,2.070,ACTIVE,213.51,357.98,59.896,1457284503,"201051344000868","219011344069620",30.36,18.00,0,317.10,394.65,63.7,59.6,0.517,323096.5,323096.5,20597,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284520,229087.00
03/06/2016 12:15,2,2.035,ACTIVE,211.48,360.99,59.949,1457284503,"274151322000095","219011344069620",30.61,29.50,0,330.63,378.72,63.1,59.0,0.433,636806.1,636806.1,14259,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284521,229088.00
03/06/2016 12:15,2,2.057,ACTIVE,213.96,360.08,60.034,1457284503,"201051344000988","219011344069620",30.26,21.80,0,320.11,396.75,63.0,58.9,0.526,321308.2,321308.2,20874,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284522,229089.00
03/06/2016 12:15,2,2.049,ACTIVE,212.61,354.07,59.986,1457284503,"201051344001025","219011344069620",30.34,21.00,0,319.51,389.54,63.0,58.9,0.508,334383.1,334383.1,25389,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284522,229090.00
03/06/2016 12:15,2,2.057,ACTIVE,213.96,357.68,59.965,1457284503,"201051344000458","219011344069620",30.28,23.00,0,319.51,396.15,63.1,59.0,0.544,331646.6,331646.6,20781,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284523,229091.00
03/06/2016 12:15,2,2.057,ACTIVE,214.41,361.29,59.944,1457284503,"201051344000853","219011344069620",30.43,21.50,0,321.91,395.25,63.4,59.3,0.539,329288.7,329288.7,20404,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284524,229092.00
03/06/2016 12:15,2,1.992,ACTIVE,212.83,355.58,59.981,1457284503,"201051344000685","219011344069620",30.43,21.30,0,315.90,388.94,61.5,57.4,0.539,336628.6,336628.6,25206,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284525,229093.00
03/06/2016 12:15,2,1.961,ACTIVE,213.06,355.28,59.986,1457284503,"201051344000917","219011344069620",30.79,19.50,0,320.41,388.64,61.1,57.1,0.513,333915.0,333915.0,25204,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284526,229094.00
03/06/2016 12:15,2,2.000,ACTIVE,212.83,354.67,59.933,1457284503,"201051344001145","219011344069620",30.18,20.30,0,319.21,388.64,61.1,57.1,0.504,339013.9,339013.9,25064,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284527,229095.00
03/06/2016 12:15,2,2.025,ACTIVE,213.06,355.88,60.039,1457284503,"201051344000651","219011344069620",30.47,18.30,0,318.91,389.24,62.5,58.4,0.513,330824.5,330824.5,25433,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284528,229096.00
03/06/2016 12:15,2,1.893,ACTIVE,211.48,353.47,59.954,1457284503,"274151322000088","219011344069620",29.22,27.00,0,329.13,378.72,56.0,52.2,0.384,587109.8,587109.8,14070,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284530,229097.00
03/06/2016 12:15,2,1.326,ACTIVE,212.61,431.32,59.970,1457284503,"274151322000068","219011344069620",39.38,29.30,0,403.37,471.60,53.0,49.3,0.367,489925.1,489925.1,15092,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284531,229098.00
03/06/2016 12:15,2,2.027,ACTIVE,212.61,354.97,59.981,1457284503,"201051344001135","219011344069620",30.30,20.30,0,318.61,388.94,62.2,58.1,0.513,327422.5,327422.5,25400,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284532,229099.00
03/06/2016 12:15,2,2.049,ACTIVE,213.06,357.38,60.018,1457284503,"201051344000594","219011344069620",30.53,23.50,0,318.30,391.94,63.4,59.3,0.521,333864.3,333864.3,20812,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284533,229100.00
03/06/2016 12:15,2,2.025,ACTIVE,212.83,354.37,59.949,1457284503,"201051344001203","219011344069620",30.55,19.00,0,318.00,390.14,62.7,58.6,0.526,333645.5,333645.5,25382,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284534,229101.00
03/06/2016 12:15,2,1.908,ACTIVE,211.93,349.86,59.996,1457284503,"274151322000054","219011344069620",29.58,29.30,0,326.72,379.32,57.2,53.3,0.398,599884.0,599884.0,14100,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284535,229102.00
03/06/2016 12:15,2,2.061,ACTIVE,213.74,357.38,59.991,1457284503,"201051344000867","219011344069620",30.40,22.30,0,320.41,395.55,63.5,59.3,0.521,322326.1,322326.1,20840,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284536,229103.00
03/06/2016 12:15,2,2.002,ACTIVE,212.83,356.18,59.996,1457284503,"201051344001093","219011344069620",30.67,17.50,0,318.30,388.94,62.2,58.2,0.504,332418.2,332418.2,25260,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284537,229104.00
03/06/2016 12:15,2,2.014,ACTIVE,213.74,358.88,59.907,1457284503,"201051344000900","219011344069620",30.89,19.50,0,320.11,396.75,63.0,58.9,0.521,337463.3,337463.3,20249,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284538,229105.00
03/06/2016 12:15,2,2.070,ACTIVE,213.96,357.38,59.917,1457284503,"201051344000648","219011344069620",29.76,19.80,0,319.21,397.96,62.4,58.3,0.521,330819.5,330819.5,20519,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284539,229106.00
03/06/2016 12:15,2,2.061,ACTIVE,213.96,358.58,60.012,1457284503,"201051344000569","219011344069620",30.24,21.30,0,321.91,396.75,63.2,59.1,0.521,338846.1,338846.1,20192,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284539,229107.00
03/06/2016 12:15,2,2.057,ACTIVE,213.74,358.58,60.023,1457284503,"201051344000983","219011344069620",30.40,21.80,0,322.21,397.66,63.3,59.2,0.544,331291.8,331291.8,20637,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284540,229108.00
03/06/2016 12:15,2,2.053,ACTIVE,213.96,358.58,59.996,1457284503,"201051344001158","219011344069620",30.02,22.00,0,320.71,397.05,62.4,58.3,0.521,327120.8,327120.8,20854,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284541,229109.00
03/06/2016 12:15,2,2.031,ACTIVE,214.19,358.28,59.912,1457284503,"201051344000576","219011344069620",30.43,19.80,0,320.41,397.66,62.6,58.5,0.513,331894.3,331894.3,20310,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284542,229110.00
03/06/2016 12:15,2,1.912,ACTIVE,211.70,355.28,59.975,1457284503,"274151322000087","219011344069620",29.28,29.00,0,328.52,378.72,56.7,52.8,0.371,574915.0,574915.0,14150,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457284543,229111.00
03/06/2016 12:30,2,2.414,ACTIVE,214.41,363.39,59.938,1457285403,"201051344000645","219011344069620",30.57,18.30,0,337.84,395.55,74.8,70.3,0.592,331726.3,331726.3,20463,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285404,229112.00
03/06/2016 12:30,2,2.254,ACTIVE,211.93,359.18,59.986,1457285403,"274151322000085","219011344069620",29.90,23.80,0,335.44,374.51,68.2,63.9,0.473,602741.7,602741.7,14117,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285405,229113.00
03/06/2016 12:30,2,2.426,ACTIVE,214.19,361.89,59.991,1457285403,"201051344000633","219011344069620",30.45,18.70,0,335.44,396.15,74.9,70.3,0.636,323319.4,323319.4,20873,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285406,229114.00
03/06/2016 12:30,2,2.424,ACTIVE,214.64,362.79,60.018,1457285403,"201051344000469","219011344069620",30.63,15.30,0,337.54,396.75,75.2,70.7,0.628,324120.1,324120.1,20862,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285407,229115.00
03/06/2016 12:30,2,2.357,ACTIVE,212.83,358.28,60.007,1457285403,"201051344000646","219011344069620",30.57,19.80,0,332.43,386.53,73.0,68.6,0.614,329158.9,329158.9,25398,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285408,229116.00
03/06/2016 12:30,2,2.281,ACTIVE,211.70,354.67,59.991,1457285403,"274151322000052","219011344069620",30.38,27.50,0,334.24,375.41,70.2,65.8,0.499,610670.1,610670.1,14333,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285409,229117.00
03/06/2016 12:30,2,2.377,ACTIVE,213.51,358.88,60.028,1457285403,"201051344000585","219011344069620",31.07,18.00,0,333.93,388.34,74.8,70.3,0.628,334370.3,334370.3,25403,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285410,229118.00
03/06/2016 12:30,2,2.340,ACTIVE,212.61,356.48,59.970,1457285403,"201051344001230","219011344069620",30.97,19.30,0,332.43,385.63,73.4,69.0,0.601,332975.7,332975.7,25186,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285411,229119.00
03/06/2016 12:30,2,2.375,ACTIVE,213.51,357.98,60.023,1457285403,"201051344000582","219011344069620",30.43,15.50,0,335.44,387.74,73.3,68.8,0.592,326596.6,326596.6,25379,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285412,229120.00
03/06/2016 12:30,2,2.379,ACTIVE,212.61,357.38,60.012,1457285403,"201051344000955","219011344069620",30.83,18.00,0,332.43,386.53,74.3,69.8,0.614,337417.8,337417.8,25315,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285413,229121.00
03/06/2016 12:30,2,1.457,ACTIVE,211.93,455.97,60.007,1457285403,"274151322000094","219011344069620",42.04,24.80,0,335.44,469.49,62.9,58.8,0.420,489996.8,489996.8,14914,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285414,229122.00
03/06/2016 12:30,2,2.438,ACTIVE,214.64,361.59,59.970,1457285403,"201051344000579","219011344069620",30.63,21.00,0,337.24,395.85,75.7,71.1,0.610,338212.0,338212.0,900,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285415,229123.00
03/06/2016 12:30,2,2.400,ACTIVE,212.61,357.38,60.007,1457285403,"201051344000890","219011344069620",30.81,21.00,0,332.13,386.83,74.9,70.4,0.605,334736.7,334736.7,25335,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285415,229124.00
03/06/2016 12:30,2,2.357,ACTIVE,213.06,359.48,60.002,1457285403,"201051344000438","219011344069620",31.05,19.00,0,334.54,388.04,74.2,69.7,0.632,336918.8,336918.8,25331,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285416,229125.00
03/06/2016 12:30,2,2.385,ACTIVE,213.06,358.28,60.018,1457285403,"201051344000417","219011344069620",30.42,21.30,0,333.33,386.53,73.5,69.0,0.623,330674.8,330674.8,25487,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285417,229126.00
03/06/2016 12:30,2,2.295,ACTIVE,211.48,352.87,60.007,1457285403,"274151322000083","219011344069620",30.24,26.80,0,334.84,374.81,70.2,65.8,0.504,604778.8,604778.8,14370,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285418,229127.00
03/06/2016 12:30,2,2.406,ACTIVE,212.16,363.69,60.002,1457285403,"274151322000076","219011344069620",31.05,25.80,0,336.34,378.12,75.7,71.1,0.539,643587.1,643587.1,14375,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285419,229128.00
03/06/2016 12:30,2,2.473,ACTIVE,213.74,361.29,60.002,1457285403,"201051344000868","219011344069620",30.22,15.80,0,336.94,393.75,75.7,71.1,0.614,323111.4,323111.4,20598,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285420,229129.00
03/06/2016 12:30,2,2.420,ACTIVE,211.48,351.07,59.981,1457285403,"274151322000095","219011344069620",30.75,25.30,0,334.54,376.92,75.3,70.8,0.517,636820.9,636820.9,14260,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285421,229130.00
03/06/2016 12:30,2,2.467,ACTIVE,214.41,362.49,60.023,1457285403,"201051344000988","219011344069620",30.14,19.30,0,336.04,396.45,75.3,70.7,0.636,321323.0,321323.0,20875,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285422,229131.00
03/06/2016 12:30,2,2.430,ACTIVE,213.06,359.18,60.028,1457285403,"201051344001025","219011344069620",30.59,18.00,0,333.93,388.04,75.2,70.7,0.605,334398.0,334398.0,25390,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285423,229132.00
03/06/2016 12:30,2,2.408,ACTIVE,214.41,362.19,60.028,1457285403,"201051344000458","219011344069620",30.81,20.70,0,337.84,395.25,75.2,70.7,0.645,331661.4,331661.4,20782,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285424,229133.00
03/06/2016 12:30,2,2.410,ACTIVE,214.87,361.29,59.996,1457285403,"201051344000853","219011344069620",30.97,19.00,0,335.44,394.35,75.6,71.1,0.632,329303.6,329303.6,20405,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285424,229134.00
03/06/2016 12:30,2,2.387,ACTIVE,212.83,358.28,59.975,1457285403,"201051344000685","219011344069620",30.55,18.30,0,332.73,387.44,73.9,69.4,0.628,336643.1,336643.1,25207,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285425,229135.00
03/06/2016 12:30,2,2.375,ACTIVE,213.29,359.18,60.018,1457285403,"201051344000917","219011344069620",30.87,17.00,0,333.63,388.04,74.2,69.7,0.623,333929.5,333929.5,25205,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285426,229136.00
03/06/2016 12:30,2,2.359,ACTIVE,212.83,357.98,59.975,1457285403,"201051344001145","219011344069620",31.03,17.50,0,334.54,387.14,74.2,69.7,0.614,339028.4,339028.4,25065,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285427,229137.00
03/06/2016 12:30,2,2.404,ACTIVE,213.29,359.78,60.039,1457285403,"201051344000651","219011344069620",30.73,16.00,0,334.54,388.04,74.9,70.3,0.610,330839.2,330839.2,25434,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285428,229138.00
03/06/2016 12:30,2,2.230,ACTIVE,211.25,360.69,60.012,1457285403,"274151322000088","219011344069620",29.92,23.80,0,334.54,373.31,67.6,63.3,0.460,587123.0,587123.0,14071,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285429,229139.00
03/06/2016 12:30,2,1.479,ACTIVE,212.61,448.15,60.012,1457285403,"274151322000068","219011344069620",41.81,26.30,0,336.34,470.69,62.5,58.4,0.424,489937.4,489937.4,15093,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285430,229140.00
03/06/2016 12:30,2,2.404,ACTIVE,212.83,358.88,60.007,1457285403,"201051344001135","219011344069620",30.49,17.80,0,333.93,387.14,74.3,69.8,0.623,327437.1,327437.1,25401,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285431,229141.00
03/06/2016 12:30,2,2.453,ACTIVE,213.51,360.99,60.018,1457285403,"201051344000594","219011344069620",30.63,21.00,0,333.63,391.04,76.2,71.6,0.628,333879.3,333879.3,20813,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285432,229142.00
03/06/2016 12:30,2,2.430,ACTIVE,213.06,358.58,59.986,1457285403,"201051344001203","219011344069620",30.59,16.70,0,334.54,389.54,75.3,70.7,0.623,333660.3,333660.3,25383,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285433,229143.00
03/06/2016 12:30,2,2.295,ACTIVE,211.70,359.48,59.912,1457285403,"274151322000054","219011344069620",29.74,26.00,0,334.54,375.11,69.0,64.7,0.477,599897.5,599897.5,14101,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285434,229144.00
03/06/2016 12:30,2,2.457,ACTIVE,213.96,360.69,60.018,1457285403,"201051344000867","219011344069620",30.57,19.50,0,336.04,391.64,76.1,71.5,0.623,322341.0,322341.0,20841,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285435,229145.00
03/06/2016 12:30,2,2.402,ACTIVE,213.06,360.38,59.954,1457285403,"201051344001093","219011344069620",31.07,15.80,0,333.93,388.64,75.5,71.0,0.605,332432.9,332432.9,25261,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285436,229146.00
03/06/2016 12:30,2,2.439,ACTIVE,214.19,363.99,59.944,1457285403,"201051344000900","219011344069620",30.73,17.30,0,336.64,397.05,76.0,71.4,0.623,337478.1,337478.1,20250,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285436,229147.00
03/06/2016 12:30,2,2.424,ACTIVE,214.19,363.09,60.028,1457285403,"201051344000648","219011344069620",30.71,17.50,0,337.84,395.55,75.4,70.8,0.605,330834.3,330834.3,20520,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285437,229148.00
03/06/2016 12:30,2,2.455,ACTIVE,214.19,360.08,60.002,1457285403,"201051344000569","219011344069620",30.57,18.30,0,336.64,396.15,76.0,71.4,0.619,338861.0,338861.0,20193,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285438,229149.00
03/06/2016 12:30,2,2.416,ACTIVE,214.64,361.59,60.007,1457285403,"201051344000983","219011344069620",31.07,19.50,0,337.24,395.85,76.0,71.4,0.645,331306.8,331306.8,20638,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285439,229150.00
03/06/2016 12:30,2,2.451,ACTIVE,214.64,363.39,60.002,1457285403,"201051344001158","219011344069620",30.32,19.80,0,337.24,396.45,75.3,70.8,0.632,327135.6,327135.6,20855,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285440,229151.00
03/06/2016 12:30,2,2.439,ACTIVE,214.64,365.80,59.986,1457285403,"201051344000576","219011344069620",30.65,17.50,0,336.64,396.15,75.7,71.2,0.628,331909.1,331909.1,20311,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285441,229152.00
03/06/2016 12:30,2,2.281,ACTIVE,211.70,355.28,59.965,1457285403,"274151322000087","219011344069620",29.84,25.00,0,333.93,373.61,68.9,64.6,0.477,574928.5,574928.5,14151,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457285442,229153.00
03/06/2016 12:45,2,1.363,ACTIVE,213.51,351.37,60.007,1457286304,"201051344000645","219011344069620",30.22,16.70,0,336.94,396.45,41.8,38.4,0.331,331738.0,331738.0,20464,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286305,229154.00
03/06/2016 12:45,2,1.238,ACTIVE,211.48,348.96,60.002,1457286304,"274151322000085","219011344069620",29.72,21.30,0,334.24,374.81,37.3,34.1,0.247,602752.2,602752.2,14118,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286306,229155.00
03/06/2016 12:45,2,1.367,ACTIVE,213.29,352.27,59.991,1457286304,"201051344000633","219011344069620",30.32,16.70,0,336.34,397.35,42.0,38.6,0.340,323331.1,323331.1,20874,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286307,229156.00
03/06/2016 12:45,2,1.369,ACTIVE,213.29,351.37,59.991,1457286304,"201051344000469","219011344069620",30.43,14.00,0,336.34,397.35,42.2,38.8,0.345,324131.9,324131.9,20863,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286308,229157.00
03/06/2016 12:45,2,1.320,ACTIVE,211.93,348.06,59.944,1457286304,"201051344000646","219011344069620",30.57,17.80,0,332.73,388.04,40.9,37.6,0.336,329170.2,329170.2,25399,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286309,229158.00
03/06/2016 12:45,2,1.291,ACTIVE,211.48,347.16,59.975,1457286304,"274151322000052","219011344069620",29.90,24.30,0,333.03,375.41,39.0,35.8,0.265,610681.0,610681.0,14334,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286309,229159.00
03/06/2016 12:45,2,1.369,ACTIVE,212.38,348.36,59.981,1457286304,"201051344000585","219011344069620",30.42,16.70,0,333.33,388.94,42.2,38.8,0.336,334381.9,334381.9,25404,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286310,229160.00
03/06/2016 12:45,2,1.291,ACTIVE,211.93,345.66,59.986,1457286304,"201051344001230","219011344069620",30.49,17.50,0,332.43,386.83,39.9,36.6,0.318,332986.9,332986.9,25187,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286311,229161.00
03/06/2016 12:45,2,1.336,ACTIVE,212.61,348.36,59.938,1457286304,"201051344000582","219011344069620",30.04,14.30,0,334.24,389.54,40.7,37.3,0.323,326607.9,326607.9,25380,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286312,229162.00
03/06/2016 12:45,2,1.342,ACTIVE,211.70,345.96,59.981,1457286304,"201051344000955","219011344069620",30.71,16.70,0,333.03,388.94,41.8,38.4,0.331,337429.3,337429.3,25316,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286313,229163.00
03/06/2016 12:45,2,0.850,ACTIVE,211.70,425.61,59.981,1457286304,"274151322000094","219011344069620",39.52,22.30,0,332.73,465.28,34.4,31.2,0.239,490006.3,490006.3,14915,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286314,229164.00
03/06/2016 12:45,2,1.387,ACTIVE,213.29,351.37,59.991,1457286304,"201051344000579","219011344069620",30.32,19.00,0,336.64,396.75,42.7,39.3,0.345,338223.8,338223.8,901,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286315,229165.00
03/06/2016 12:45,2,1.357,ACTIVE,211.70,346.56,59.981,1457286304,"201051344000890","219011344069620",30.42,18.70,0,332.73,388.64,41.9,38.5,0.327,334748.3,334748.3,25336,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286316,229166.00
03/06/2016 12:45,2,1.322,ACTIVE,212.16,347.76,59.991,1457286304,"201051344000438","219011344069620",30.89,17.30,0,333.93,388.94,41.4,38.1,0.336,336930.3,336930.3,25332,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286317,229167.00
03/06/2016 12:45,2,1.357,ACTIVE,212.38,347.76,59.986,1457286304,"201051344000417","219011344069620",30.06,19.00,0,333.63,388.04,41.3,37.9,0.336,330686.1,330686.1,25488,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286318,229168.00
03/06/2016 12:45,2,1.266,ACTIVE,211.25,346.56,59.975,1457286304,"274151322000083","219011344069620",29.96,23.30,0,333.03,375.41,38.4,35.2,0.265,604789.5,604789.5,14371,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286319,229169.00
03/06/2016 12:45,2,1.334,ACTIVE,212.16,344.76,59.981,1457286304,"274151322000076","219011344069620",30.77,22.80,0,334.54,378.72,41.5,38.2,0.292,643598.7,643598.7,14376,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286320,229170.00
03/06/2016 12:45,2,1.375,ACTIVE,212.83,350.17,59.986,1457286304,"201051344000868","219011344069620",30.22,14.70,0,334.24,394.65,42.1,38.7,0.331,323123.0,323123.0,20599,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286321,229171.00
03/06/2016 12:45,2,1.334,ACTIVE,211.48,351.07,59.986,1457286304,"274151322000095","219011344069620",30.26,22.00,0,333.33,377.82,40.8,37.5,0.278,636832.3,636832.3,14261,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286322,229172.00
03/06/2016 12:45,2,1.363,ACTIVE,213.06,353.17,59.933,1457286304,"201051344000988","219011344069620",30.04,17.50,0,335.74,398.26,41.5,38.1,0.345,321334.5,321334.5,20876,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286322,229173.00
03/06/2016 12:45,2,1.348,ACTIVE,211.93,347.46,59.949,1457286304,"201051344001025","219011344069620",30.57,16.30,0,332.73,390.14,41.7,38.3,0.336,334409.5,334409.5,25391,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286323,229174.00
03/06/2016 12:45,2,1.369,ACTIVE,213.29,350.17,59.981,1457286304,"201051344000458","219011344069620",30.22,18.70,0,337.54,397.05,41.9,38.5,0.349,331672.9,331672.9,20783,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286324,229175.00
03/06/2016 12:45,2,1.354,ACTIVE,213.74,352.57,60.012,1457286304,"201051344000853","219011344069620",30.59,17.30,0,335.74,395.55,42.0,38.6,0.345,329315.1,329315.1,20406,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286325,229176.00
