ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 12:45,2,1.314,ACTIVE,212.16,347.76,59.949,1457286304,"201051344000685","219011344069620",30.36,17.00,0,333.63,388.64,40.5,37.1,0.340,336654.2,336654.2,25208,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286326,229177.00
03/06/2016 12:45,2,1.283,ACTIVE,212.16,347.46,59.991,1457286304,"201051344000917","219011344069620",30.77,15.80,0,333.33,389.24,40.0,36.7,0.323,333940.6,333940.6,25206,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286327,229178.00
03/06/2016 12:45,2,1.305,ACTIVE,211.93,346.56,59.986,1457286304,"201051344001145","219011344069620",30.38,15.80,0,334.24,388.64,40.1,36.8,0.318,339039.5,339039.5,25066,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286328,229179.00
03/06/2016 12:45,2,1.348,ACTIVE,212.38,347.46,59.996,1457286304,"201051344000651","219011344069620",30.43,14.30,0,334.24,388.94,41.5,38.2,0.331,330850.6,330850.6,25435,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286329,229180.00
03/06/2016 12:45,2,1.234,ACTIVE,211.70,347.76,59.959,1457286304,"274151322000088","219011344069620",29.32,21.30,0,333.33,374.21,36.7,33.5,0.225,587133.1,587133.1,14072,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286330,229181.00
03/06/2016 12:45,2,0.877,ACTIVE,212.38,422.00,59.981,1457286304,"274151322000068","219011344069620",39.18,23.80,0,333.33,472.20,34.6,31.4,0.234,489946.9,489946.9,15094,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286331,229182.00
03/06/2016 12:45,2,1.352,ACTIVE,211.93,346.26,59.981,1457286304,"201051344001135","219011344069620",30.18,16.00,0,333.03,388.64,41.4,38.0,0.336,327448.4,327448.4,25402,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286332,229183.00
03/06/2016 12:45,2,1.393,ACTIVE,212.83,350.47,59.981,1457286304,"201051344000594","219011344069620",29.88,18.70,0,334.84,391.64,42.2,38.8,0.336,333890.8,333890.8,20814,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286333,229184.00
03/06/2016 12:45,2,1.340,ACTIVE,212.38,347.16,59.981,1457286304,"201051344001203","219011344069620",30.40,15.30,0,333.63,389.84,41.3,37.9,0.331,333671.6,333671.6,25384,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286334,229185.00
03/06/2016 12:45,2,1.258,ACTIVE,211.70,342.65,59.975,1457286304,"274151322000054","219011344069620",29.50,23.00,0,333.03,375.11,37.6,34.3,0.256,599907.9,599907.9,14102,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286335,229186.00
03/06/2016 12:45,2,1.371,ACTIVE,213.29,349.86,60.002,1457286304,"201051344000867","219011344069620",30.24,17.80,0,336.04,394.05,42.0,38.6,0.327,322352.5,322352.5,20842,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286336,229187.00
03/06/2016 12:45,2,1.326,ACTIVE,212.38,347.46,59.981,1457286304,"201051344001093","219011344069620",30.59,14.70,0,333.63,389.54,41.1,37.8,0.314,332444.3,332444.3,25262,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286337,229188.00
03/06/2016 12:45,2,1.344,ACTIVE,213.29,351.67,59.991,1457286304,"201051344000900","219011344069620",30.22,15.80,0,336.94,396.75,41.1,37.8,0.336,337489.5,337489.5,20251,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286338,229189.00
03/06/2016 12:45,2,1.355,ACTIVE,213.29,350.77,59.933,1457286304,"201051344000648","219011344069620",30.38,16.00,0,337.24,397.05,41.8,38.4,0.331,330845.7,330845.7,20521,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286339,229190.00
03/06/2016 12:45,2,1.377,ACTIVE,213.29,350.77,59.986,1457286304,"201051344000569","219011344069620",30.10,17.30,0,336.94,396.45,42.0,38.6,0.336,338872.5,338872.5,20194,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286340,229191.00
03/06/2016 12:45,2,1.348,ACTIVE,213.29,350.77,59.996,1457286304,"201051344000983","219011344069620",30.73,17.50,0,336.04,396.45,42.0,38.6,0.345,331318.2,331318.2,20639,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286340,229192.00
03/06/2016 12:45,2,1.352,ACTIVE,213.29,350.47,60.023,1457286304,"201051344001158","219011344069620",30.06,17.50,0,335.74,396.45,41.2,37.8,0.340,327146.8,327146.8,20856,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286341,229193.00
03/06/2016 12:45,2,1.344,ACTIVE,213.51,351.97,59.991,1457286304,"201051344000576","219011344069620",30.51,15.80,0,335.74,397.66,41.5,38.2,0.336,331920.4,331920.4,20312,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286342,229194.00
03/06/2016 12:45,2,1.240,ACTIVE,211.93,343.85,59.981,1457286304,"274151322000087","219011344069620",29.48,22.00,0,333.63,373.91,37.0,33.8,0.239,574938.6,574938.6,14152,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457286343,229195.00
03/06/2016 13:00,2,2.982,ACTIVE,215.32,351.97,60.002,1457287203,"201051344000645","219011344069620",30.57,18.00,0,335.74,396.45,92.4,87.2,0.420,331753.6,331753.6,20465,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287204,229196.00
03/06/2016 13:00,2,2.816,ACTIVE,212.38,345.36,59.986,1457287203,"274151322000085","219011344069620",29.76,22.00,0,334.54,379.02,84.8,79.9,0.323,602766.3,602766.3,14119,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287205,229197.00
03/06/2016 13:00,2,2.980,ACTIVE,215.09,353.77,59.981,1457287203,"201051344000633","219011344069620",30.49,17.30,0,335.44,397.96,92.0,86.9,0.442,323346.7,323346.7,20875,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287206,229198.00
03/06/2016 13:00,2,2.975,ACTIVE,215.32,352.57,60.002,1457287203,"201051344000469","219011344069620",30.59,15.80,0,335.14,398.26,92.2,87.0,0.438,324147.5,324147.5,20864,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287207,229199.00
03/06/2016 13:00,2,2.900,ACTIVE,213.06,348.06,59.996,1457287203,"201051344000646","219011344069620",30.65,19.30,0,330.93,389.54,90.0,85.0,0.415,329185.5,329185.5,25400,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287208,229200.00
03/06/2016 13:00,2,2.834,ACTIVE,212.61,353.77,59.991,1457287203,"274151322000052","219011344069620",30.34,25.80,0,333.93,379.02,87.1,82.1,0.336,610695.6,610695.6,14335,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287209,229201.00
03/06/2016 13:00,2,2.965,ACTIVE,213.96,348.96,59.986,1457287203,"201051344000585","219011344069620",30.71,17.80,0,331.83,390.74,92.2,87.0,0.429,334397.6,334397.6,25405,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287210,229202.00
03/06/2016 13:00,2,2.898,ACTIVE,213.06,346.86,60.018,1457287203,"201051344001230","219011344069620",30.65,18.30,0,331.23,388.04,90.0,84.9,0.415,333002.0,333002.0,25188,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287211,229203.00
03/06/2016 13:00,2,2.928,ACTIVE,214.19,348.36,59.949,1457287203,"201051344000582","219011344069620",30.47,16.00,0,333.03,390.74,90.4,85.3,0.415,326623.1,326623.1,25381,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287212,229204.00
03/06/2016 13:00,2,2.941,ACTIVE,213.06,348.06,60.002,1457287203,"201051344000955","219011344069620",30.61,17.80,0,330.63,388.64,91.2,86.1,0.429,337444.8,337444.8,25317,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287213,229205.00
03/06/2016 13:00,2,1.932,ACTIVE,212.61,433.72,59.991,1457287203,"274151322000094","219011344069620",40.41,22.80,0,406.07,477.61,79.2,74.6,0.557,490019.2,490019.2,14916,0,0,0,L,1151911521,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287213,229206.00
03/06/2016 13:00,2,2.988,ACTIVE,215.54,352.87,59.991,1457287203,"201051344000579","219011344069620",30.83,20.70,0,335.74,396.75,93.3,88.2,0.438,338239.6,338239.6,902,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287214,229207.00
03/06/2016 13:00,2,2.984,ACTIVE,213.29,347.46,59.991,1457287203,"201051344000890","219011344069620",30.57,20.30,0,330.63,390.14,92.4,87.3,0.415,334763.9,334763.9,25337,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287215,229208.00
03/06/2016 13:00,2,2.953,ACTIVE,213.74,348.36,59.991,1457287203,"201051344000438","219011344069620",30.79,18.00,0,331.83,390.44,92.2,87.0,0.429,336945.8,336945.8,25333,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287216,229209.00
03/06/2016 13:00,2,2.982,ACTIVE,213.74,348.36,59.991,1457287203,"201051344000417","219011344069620",30.28,20.30,0,331.53,389.24,91.5,86.4,0.433,330701.5,330701.5,25489,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287217,229210.00
03/06/2016 13:00,2,2.912,ACTIVE,212.38,352.57,59.959,1457287203,"274151322000083","219011344069620",30.12,25.30,0,334.54,378.72,88.9,83.9,0.358,604804.2,604804.2,14372,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287218,229211.00
03/06/2016 13:00,2,3.094,ACTIVE,213.06,350.77,59.954,1457287203,"274151322000076","219011344069620",30.95,24.30,0,334.84,379.32,97.0,91.7,0.384,643614.5,643614.5,14377,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287219,229212.00
03/06/2016 13:00,2,3.213,ACTIVE,214.87,353.17,59.986,1457287203,"201051344000868","219011344069620",30.51,16.00,0,335.44,397.35,99.3,93.9,0.455,323138.9,323138.9,20600,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287220,229213.00
03/06/2016 13:00,2,3.219,ACTIVE,212.61,345.96,60.007,1457287203,"274151322000095","219011344069620",30.77,24.30,0,334.24,378.72,100.3,94.9,0.380,636848.1,636848.1,14262,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287221,229214.00
03/06/2016 13:00,2,3.326,ACTIVE,215.54,355.58,59.986,1457287203,"201051344000988","219011344069620",30.63,19.50,0,333.93,397.96,103.2,97.7,0.495,321350.2,321350.2,20877,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287222,229215.00
03/06/2016 13:00,2,3.326,ACTIVE,214.19,349.56,59.975,1457287203,"201051344001025","219011344069620",30.59,17.80,0,332.73,390.44,103.0,97.5,0.477,334425.2,334425.2,25392,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287223,229216.00
03/06/2016 13:00,2,3.258,ACTIVE,215.54,354.37,59.986,1457287203,"201051344000458","219011344069620",30.81,20.00,0,336.04,397.96,101.5,96.1,0.495,331688.7,331688.7,20784,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287224,229217.00
03/06/2016 13:00,2,3.225,ACTIVE,216.00,356.18,60.007,1457287203,"201051344000853","219011344069620",30.71,18.70,0,336.04,395.55,100.3,94.9,0.468,329331.1,329331.1,20407,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287224,229218.00
03/06/2016 13:00,2,3.141,ACTIVE,213.74,350.17,59.986,1457287203,"201051344000685","219011344069620",30.63,18.00,0,331.83,389.84,97.4,92.1,0.473,336669.7,336669.7,25209,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287225,229219.00
03/06/2016 13:00,2,3.094,ACTIVE,214.19,350.47,59.986,1457287203,"201051344000917","219011344069620",30.85,17.30,0,331.53,390.14,96.6,91.3,0.460,333956.1,333956.1,25207,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287226,229220.00
03/06/2016 13:00,2,3.107,ACTIVE,213.51,348.36,60.002,1457287203,"201051344001145","219011344069620",30.53,17.00,0,333.03,390.44,96.1,90.8,0.451,339055.0,339055.0,25067,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287227,229221.00
03/06/2016 13:00,2,3.166,ACTIVE,214.19,348.96,59.981,1457287203,"201051344000651","219011344069620",30.53,16.00,0,333.33,390.44,97.9,92.6,0.446,330866.4,330866.4,25436,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287228,229222.00
03/06/2016 13:00,2,3.012,ACTIVE,212.16,351.97,60.018,1457287203,"274151322000088","219011344069620",29.70,22.50,0,333.93,379.32,90.6,85.5,0.340,587147.3,587147.3,14073,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287229,229223.00
03/06/2016 13:00,2,2.045,ACTIVE,213.29,436.73,59.986,1457287203,"274151322000068","219011344069620",41.29,24.50,0,405.47,473.40,85.1,80.2,0.318,489960.1,489960.1,15095,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287230,229224.00
03/06/2016 13:00,2,3.170,ACTIVE,213.74,348.96,59.975,1457287203,"201051344001135","219011344069620",30.63,17.30,0,331.83,390.44,98.4,93.0,0.460,327464.0,327464.0,25403,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287231,229225.00
03/06/2016 13:00,2,3.182,ACTIVE,214.41,352.27,59.975,1457287203,"201051344000594","219011344069620",30.63,20.00,0,334.24,392.85,98.8,93.4,0.455,333906.9,333906.9,20815,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287232,229226.00
03/06/2016 13:00,2,3.084,ACTIVE,213.96,349.56,59.959,1457287203,"201051344001203","219011344069620",30.83,17.00,0,332.43,391.64,96.2,91.0,0.442,333687.5,333687.5,25385,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287233,229227.00
03/06/2016 13:00,2,2.922,ACTIVE,212.38,348.66,59.986,1457287203,"274151322000054","219011344069620",29.94,25.00,0,334.24,379.92,88.6,83.6,0.340,599922.4,599922.4,14103,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287234,229228.00
03/06/2016 13:00,2,3.029,ACTIVE,214.87,351.07,59.996,1457287203,"201051344000867","219011344069620",30.67,18.70,0,334.54,395.85,94.1,88.9,0.429,322368.5,322368.5,20843,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287235,229229.00
03/06/2016 13:00,2,2.967,ACTIVE,213.96,348.96,60.007,1457287203,"201051344001093","219011344069620",30.85,16.00,0,331.23,390.14,92.7,87.6,0.420,332460.1,332460.1,25263,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287236,229230.00
03/06/2016 13:00,2,3.000,ACTIVE,215.09,353.17,59.986,1457287203,"201051344000900","219011344069620",30.77,17.00,0,334.24,397.66,93.5,88.3,0.433,337505.4,337505.4,20252,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287237,229231.00
03/06/2016 13:00,2,3.000,ACTIVE,215.09,352.57,59.996,1457287203,"201051344000648","219011344069620",30.51,17.30,0,336.34,397.05,92.7,87.6,0.433,330861.7,330861.7,20522,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287238,229232.00
03/06/2016 13:00,2,2.998,ACTIVE,215.09,352.87,59.970,1457287203,"201051344000569","219011344069620",30.65,19.30,0,336.04,397.35,93.1,88.0,0.429,338888.6,338888.6,20195,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287239,229233.00
03/06/2016 13:00,2,3.000,ACTIVE,215.32,352.57,59.981,1457287203,"201051344000983","219011344069620",30.61,19.00,0,334.84,397.66,93.1,87.9,0.442,331334.3,331334.3,20640,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287240,229234.00
03/06/2016 13:00,2,2.979,ACTIVE,215.32,352.27,59.991,1457287203,"201051344001158","219011344069620",30.45,19.30,0,335.74,396.75,91.8,86.7,0.433,327162.8,327162.8,20857,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287241,229235.00
03/06/2016 13:00,2,2.988,ACTIVE,215.54,354.07,60.002,1457287203,"201051344000576","219011344069620",30.45,17.30,0,335.74,397.05,92.2,87.0,0.424,331936.5,331936.5,20313,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287242,229236.00
03/06/2016 13:00,2,2.820,ACTIVE,212.61,351.37,59.981,1457287203,"274151322000087","219011344069620",29.70,24.50,0,334.54,379.02,84.8,80.0,0.318,574953.2,574953.2,14153,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457287243,229237.00
03/06/2016 13:15,2,2.434,ACTIVE,214.19,360.38,59.970,1457288103,"201051344000645","219011344069620",30.04,18.70,0,321.31,397.05,74.0,69.5,0.614,331774.0,331774.0,20466,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288105,229238.00
03/06/2016 13:15,2,2.273,ACTIVE,211.70,352.87,59.970,1457288103,"274151322000085","219011344069620",29.46,22.00,0,330.03,379.32,67.8,63.5,0.486,602784.9,602784.9,14120,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288105,229239.00
03/06/2016 13:15,2,2.408,ACTIVE,214.19,360.69,59.986,1457288103,"201051344000633","219011344069620",30.32,18.00,0,320.71,397.35,74.0,69.5,0.632,323367.0,323367.0,20876,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288106,229240.00
03/06/2016 13:15,2,2.410,ACTIVE,214.41,361.89,59.975,1457288103,"201051344000469","219011344069620",30.38,16.30,0,318.61,397.66,74.2,69.7,0.636,324167.9,324167.9,20865,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288107,229241.00
03/06/2016 13:15,2,2.371,ACTIVE,212.61,357.98,59.975,1457288103,"201051344000646","219011344069620",30.08,19.50,0,318.91,388.94,72.2,67.8,0.614,329205.3,329205.3,25401,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288108,229242.00
03/06/2016 13:15,2,2.291,ACTIVE,211.70,351.67,59.975,1457288103,"274151322000052","219011344069620",30.06,25.00,0,328.82,379.02,69.8,65.4,0.495,610714.8,610714.8,14336,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288109,229243.00
03/06/2016 13:15,2,2.398,ACTIVE,213.29,359.18,59.975,1457288103,"201051344000585","219011344069620",30.43,18.30,0,318.61,389.54,74.0,69.5,0.601,334418.0,334418.0,25406,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288110,229244.00
03/06/2016 13:15,2,2.330,ACTIVE,212.38,357.68,59.981,1457288103,"201051344001230","219011344069620",30.43,18.30,0,320.41,388.34,71.8,67.4,0.597,333021.7,333021.7,25189,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288111,229245.00
03/06/2016 13:15,2,2.369,ACTIVE,213.74,359.18,59.938,1457288103,"201051344000582","219011344069620",30.08,16.00,0,317.40,390.14,72.2,67.7,0.579,326643.0,326643.0,25382,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288112,229246.00
03/06/2016 13:15,2,2.348,ACTIVE,212.61,357.38,59.981,1457288103,"201051344000955","219011344069620",30.69,18.30,0,319.51,388.04,73.0,68.6,0.614,337464.9,337464.9,25318,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288113,229247.00
03/06/2016 13:15,2,1.529,ACTIVE,211.48,438.23,59.965,1457288103,"274151322000094","219011344069620",40.22,22.50,0,411.18,468.89,62.2,58.1,0.442,490036.3,490036.3,14917,0,0,0,L,1151911521,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288114,229248.00
03/06/2016 13:15,2,2.438,ACTIVE,214.41,364.29,59.965,1457288103,"201051344000579","219011344069620",30.04,21.00,0,318.61,395.85,74.2,69.7,0.632,338260.0,338260.0,903,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288115,229249.00
03/06/2016 13:15,2,2.367,ACTIVE,212.83,358.28,60.007,1457288103,"201051344000890","219011344069620",30.63,20.30,0,320.11,389.24,73.4,68.9,0.597,334784.1,334784.1,25338,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288116,229250.00
03/06/2016 13:15,2,2.377,ACTIVE,213.06,359.48,59.965,1457288103,"201051344000438","219011344069620",30.22,18.70,0,318.30,389.54,72.8,68.3,0.614,336965.8,336965.8,25334,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288117,229251.00
03/06/2016 13:15,2,2.348,ACTIVE,212.83,357.68,59.954,1457288103,"201051344000417","219011344069620",30.30,20.30,0,321.01,388.04,72.1,67.7,0.619,330721.3,330721.3,25490,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288118,229252.00
03/06/2016 13:15,2,2.279,ACTIVE,211.48,348.96,59.959,1457288103,"274151322000083","219011344069620",30.04,24.00,0,329.43,379.32,69.3,65.0,0.499,604823.2,604823.2,14373,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288118,229253.00
03/06/2016 13:15,2,2.391,ACTIVE,212.16,356.48,59.959,1457288103,"274151322000076","219011344069620",30.75,25.50,0,330.33,379.32,74.6,70.0,0.530,643635.1,643635.1,14378,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288119,229254.00
03/06/2016 13:15,2,2.424,ACTIVE,213.74,361.89,59.912,1457288103,"201051344000868","219011344069620",30.18,16.30,0,320.41,397.35,74.0,69.5,0.610,323159.2,323159.2,20601,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288120,229255.00
03/06/2016 13:15,2,2.379,ACTIVE,211.25,349.26,60.018,1457288103,"274151322000095","219011344069620",30.77,24.00,0,330.03,379.02,74.1,69.6,0.513,636868.5,636868.5,14263,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288121,229256.00
03/06/2016 13:15,2,2.438,ACTIVE,213.96,362.79,60.012,1457288103,"201051344000988","219011344069620",29.80,19.30,0,319.51,397.66,73.5,69.1,0.632,321370.5,321370.5,20878,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288122,229257.00
03/06/2016 13:15,2,2.406,ACTIVE,212.83,358.28,59.996,1457288103,"201051344001025","219011344069620",30.22,18.30,0,318.91,389.84,73.6,69.1,0.597,334445.5,334445.5,25393,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288123,229258.00
03/06/2016 13:15,2,2.393,ACTIVE,214.19,359.18,59.959,1457288103,"201051344000458","219011344069620",30.34,20.70,0,318.00,397.05,73.5,69.0,0.632,331708.9,331708.9,20785,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288124,229259.00
03/06/2016 13:15,2,2.389,ACTIVE,214.87,363.69,59.965,1457288103,"201051344000853","219011344069620",30.57,19.30,0,324.62,395.25,74.1,69.6,0.614,329351.4,329351.4,20408,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288125,229260.00
03/06/2016 13:15,2,2.344,ACTIVE,213.06,358.58,59.981,1457288103,"201051344000685","219011344069620",30.36,18.30,0,317.10,388.64,72.1,67.7,0.628,336689.6,336689.6,25210,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288126,229261.00
03/06/2016 13:15,2,2.326,ACTIVE,213.29,360.38,59.986,1457288103,"201051344000917","219011344069620",30.49,17.50,0,320.71,388.64,71.9,67.4,0.610,333975.9,333975.9,25208,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288127,229262.00
03/06/2016 13:15,2,2.348,ACTIVE,212.83,357.98,59.986,1457288103,"201051344001145","219011344069620",30.24,17.50,0,319.81,388.64,71.9,67.4,0.597,339074.7,339074.7,25068,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288127,229263.00
03/06/2016 13:15,2,2.387,ACTIVE,213.29,358.58,59.975,1457288103,"201051344000651","219011344069620",30.26,16.70,0,318.30,390.44,73.1,68.6,0.597,330886.5,330886.5,25437,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288128,229264.00
03/06/2016 13:15,2,2.207,ACTIVE,211.48,358.88,59.991,1457288103,"274151322000088","219011344069620",29.64,22.00,0,327.92,379.62,66.2,62.0,0.451,587165.5,587165.5,14074,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288129,229265.00
03/06/2016 13:15,2,1.557,ACTIVE,212.61,422.90,59.996,1457288103,"274151322000068","219011344069620",39.58,24.50,0,400.66,479.71,62.7,58.6,0.424,489977.1,489977.1,15096,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288130,229266.00
03/06/2016 13:15,2,2.375,ACTIVE,212.61,357.98,60.012,1457288103,"201051344001135","219011344069620",30.12,18.00,0,320.11,388.64,72.5,68.0,0.601,327483.9,327483.9,25404,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288131,229267.00
03/06/2016 13:15,2,2.420,ACTIVE,213.51,361.29,59.975,1457288103,"201051344000594","219011344069620",30.28,20.00,0,318.00,392.85,74.2,69.6,0.605,333927.3,333927.3,20816,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288132,229268.00
03/06/2016 13:15,2,2.355,ACTIVE,213.29,359.78,59.986,1457288103,"201051344001203","219011344069620",30.59,17.30,0,315.90,391.34,73.0,68.6,0.610,333707.5,333707.5,25386,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288133,229269.00
03/06/2016 13:15,2,2.248,ACTIVE,211.48,359.18,59.975,1457288103,"274151322000054","219011344069620",29.62,24.00,0,329.73,379.62,67.4,63.1,0.468,599940.9,599940.9,14104,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288134,229270.00
03/06/2016 13:15,2,2.361,ACTIVE,213.74,360.38,59.965,1457288103,"201051344000867","219011344069620",30.79,19.30,0,320.11,396.45,73.7,69.2,0.597,322388.7,322388.7,20844,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288135,229271.00
03/06/2016 13:15,2,2.352,ACTIVE,213.06,360.08,59.954,1457288103,"201051344001093","219011344069620",30.65,16.30,0,319.21,389.24,73.0,68.6,0.592,332480.1,332480.1,25264,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288136,229272.00
03/06/2016 13:15,2,2.371,ACTIVE,213.74,359.78,59.959,1457288103,"201051344000900","219011344069620",30.69,17.30,0,318.91,397.66,73.7,69.2,0.619,337525.6,337525.6,20253,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288137,229273.00
03/06/2016 13:15,2,2.400,ACTIVE,214.19,361.89,59.965,1457288103,"201051344000648","219011344069620",30.12,17.80,0,318.00,397.35,73.2,68.8,0.597,330881.7,330881.7,20523,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288138,229274.00
03/06/2016 13:15,2,2.385,ACTIVE,214.19,359.48,60.028,1457288103,"201051344000569","219011344069620",30.53,19.50,0,318.91,396.45,73.8,69.3,0.619,338908.7,338908.7,20196,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288139,229275.00
03/06/2016 13:15,2,2.389,ACTIVE,213.96,360.99,59.970,1457288103,"201051344000983","219011344069620",30.59,19.50,0,321.01,397.66,74.1,69.6,0.628,331354.6,331354.6,20641,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288140,229276.00
03/06/2016 13:15,2,2.404,ACTIVE,214.41,359.48,59.938,1457288103,"201051344001158","219011344069620",30.02,19.30,0,319.21,397.66,73.1,68.7,0.628,327182.7,327182.7,20858,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288141,229277.00
03/06/2016 13:15,2,2.387,ACTIVE,214.19,362.79,59.933,1457288103,"201051344000576","219011344069620",30.38,17.50,0,323.11,397.66,73.5,69.0,0.623,331956.5,331956.5,20314,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288142,229278.00
03/06/2016 13:15,2,2.250,ACTIVE,211.70,363.39,59.965,1457288103,"274151322000087","219011344069620",29.46,23.00,0,328.82,379.02,67.2,63.0,0.464,574971.5,574971.5,14154,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457288143,229279.00
03/06/2016 13:30,2,2.617,ACTIVE,214.87,350.17,59.928,1457289003,"201051344000645","219011344069620",30.32,18.70,0,320.11,397.96,80.4,75.6,0.362,331791.8,331791.8,20467,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289004,229280.00
03/06/2016 13:30,2,2.447,ACTIVE,212.38,350.47,59.986,1457289003,"274151322000085","219011344069620",29.66,21.80,0,336.34,378.12,73.4,68.9,0.504,602801.2,602801.2,14121,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289005,229281.00
03/06/2016 13:30,2,2.625,ACTIVE,214.41,351.07,59.975,1457289003,"201051344000633","219011344069620",30.14,18.30,0,321.91,399.76,80.1,75.4,0.380,323384.8,323384.8,20877,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289006,229282.00
03/06/2016 13:30,2,2.607,ACTIVE,214.87,350.77,59.970,1457289003,"201051344000469","219011344069620",30.45,16.70,0,317.10,398.56,80.5,75.8,0.384,324185.8,324185.8,20866,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289007,229283.00
03/06/2016 13:30,2,2.545,ACTIVE,212.83,358.88,59.986,1457289003,"201051344000646","219011344069620",30.34,19.30,0,319.51,390.14,78.2,73.5,0.667,329222.7,329222.7,25402,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289008,229284.00
03/06/2016 13:30,2,2.463,ACTIVE,212.16,359.78,59.954,1457289003,"274151322000052","219011344069620",30.22,24.80,0,334.54,379.02,75.4,70.8,0.530,610731.6,610731.6,14337,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289009,229285.00
03/06/2016 13:30,2,2.590,ACTIVE,213.74,348.66,59.959,1457289003,"201051344000585","219011344069620",30.53,19.00,0,318.61,390.74,80.1,75.4,0.371,334435.8,334435.8,25407,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289010,229286.00
03/06/2016 13:30,2,2.551,ACTIVE,212.83,358.28,59.970,1457289003,"201051344001230","219011344069620",30.26,18.70,0,319.81,388.04,78.2,73.6,0.645,333039.1,333039.1,25190,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289011,229287.00
03/06/2016 13:30,2,2.559,ACTIVE,213.74,360.69,59.938,1457289003,"201051344000582","219011344069620",30.16,16.00,0,318.61,391.64,78.2,73.5,0.636,326660.4,326660.4,25383,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289011,229288.00
03/06/2016 13:30,2,2.578,ACTIVE,212.83,358.88,60.018,1457289003,"201051344000955","219011344069620",30.22,18.00,0,318.61,388.94,78.9,74.2,0.663,337482.5,337482.5,25319,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289012,229289.00
03/06/2016 13:30,2,1.672,ACTIVE,212.38,435.53,59.954,1457289003,"274151322000094","219011344069620",40.20,22.30,0,408.78,470.09,68.2,63.9,0.477,490051.2,490051.2,14918,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289013,229290.00
03/06/2016 13:30,2,2.629,ACTIVE,214.87,350.77,59.959,1457289003,"201051344000579","219011344069620",30.20,21.50,0,322.21,398.26,80.4,75.7,0.376,338277.9,338277.9,904,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289014,229291.00
03/06/2016 13:30,2,2.580,ACTIVE,212.83,345.36,59.965,1457289003,"201051344000890","219011344069620",30.49,20.30,0,317.10,390.14,79.7,75.0,0.358,334801.8,334801.8,25339,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289015,229292.00
03/06/2016 13:30,2,2.551,ACTIVE,213.29,359.78,59.986,1457289003,"201051344000438","219011344069620",30.57,18.70,0,319.51,391.04,79.0,74.3,0.658,336983.4,336983.4,25335,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289016,229293.00
03/06/2016 13:30,2,2.537,ACTIVE,213.29,359.18,59.965,1457289003,"201051344000417","219011344069620",30.36,20.00,0,316.80,389.24,78.0,73.3,0.667,330738.7,330738.7,25491,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289017,229294.00
03/06/2016 13:30,2,2.471,ACTIVE,212.16,354.67,59.959,1457289003,"274151322000083","219011344069620",30.08,23.50,0,335.14,378.42,75.2,70.7,0.521,604840.0,604840.0,14374,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289018,229295.00
03/06/2016 13:30,2,2.598,ACTIVE,213.06,346.86,59.991,1457289003,"274151322000076","219011344069620",30.71,25.50,0,328.82,380.52,80.8,76.1,0.318,643653.1,643653.1,14379,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289019,229296.00
03/06/2016 13:30,2,2.619,ACTIVE,214.19,350.17,59.965,1457289003,"201051344000868","219011344069620",30.32,17.30,0,318.91,397.05,80.4,75.7,0.367,323177.1,323177.1,20602,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289020,229297.00
03/06/2016 13:30,2,2.627,ACTIVE,212.16,352.27,59.981,1457289003,"274151322000095","219011344069620",30.32,23.80,0,328.22,381.12,80.6,75.9,0.305,636886.5,636886.5,14264,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289020,229298.00
03/06/2016 13:30,2,2.639,ACTIVE,214.87,351.37,60.002,1457289003,"201051344000988","219011344069620",29.94,19.80,0,318.00,398.86,80.1,75.4,0.380,321388.3,321388.3,20879,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289021,229299.00
03/06/2016 13:30,2,2.592,ACTIVE,213.29,347.46,59.975,1457289003,"201051344001025","219011344069620",30.53,19.80,0,318.61,391.34,80.1,75.4,0.380,334463.3,334463.3,25394,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289022,229300.00
03/06/2016 13:30,2,2.605,ACTIVE,214.64,349.56,59.965,1457289003,"201051344000458","219011344069620",30.32,21.00,0,318.61,397.96,80.0,75.3,0.384,331726.7,331726.7,20786,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289023,229301.00
03/06/2016 13:30,2,2.619,ACTIVE,215.32,351.97,59.959,1457289003,"201051344000853","219011344069620",30.43,19.80,0,322.51,396.15,80.7,76.0,0.380,329369.3,329369.3,20409,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289024,229302.00
03/06/2016 13:30,2,2.586,ACTIVE,213.29,360.08,59.996,1457289003,"201051344000685","219011344069620",30.02,18.00,0,318.30,389.84,78.6,74.0,0.685,336707.0,336707.0,25211,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289025,229303.00
03/06/2016 13:30,2,2.559,ACTIVE,213.74,360.38,59.965,1457289003,"201051344000917","219011344069620",30.55,17.50,0,319.81,391.34,79.2,74.5,0.663,333993.4,333993.4,25209,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289026,229304.00
03/06/2016 13:30,2,2.586,ACTIVE,213.29,359.78,59.970,1457289003,"201051344001145","219011344069620",30.20,17.50,0,319.81,389.84,79.1,74.4,0.654,339092.1,339092.1,25069,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289027,229305.00
03/06/2016 13:30,2,2.584,ACTIVE,213.74,348.66,59.986,1457289003,"201051344000651","219011344069620",30.61,17.30,0,318.30,391.34,80.2,75.4,0.367,330904.2,330904.2,25438,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289028,229306.00
03/06/2016 13:30,2,2.447,ACTIVE,211.93,353.17,59.954,1457289003,"274151322000088","219011344069620",29.32,22.00,0,335.14,376.92,72.7,68.2,0.486,587181.5,587181.5,14075,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289029,229307.00
03/06/2016 13:30,2,1.654,ACTIVE,213.29,446.05,59.959,1457289003,"274151322000068","219011344069620",40.69,24.50,0,402.46,468.89,67.9,63.6,0.464,489992.1,489992.1,15097,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289029,229308.00
03/06/2016 13:30,2,2.598,ACTIVE,213.29,359.18,59.975,1457289003,"201051344001135","219011344069620",30.12,18.00,0,318.61,389.84,79.2,74.6,0.658,327501.4,327501.4,25405,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289031,229309.00
03/06/2016 13:30,2,2.621,ACTIVE,213.96,349.86,59.959,1457289003,"201051344000594","219011344069620",30.59,21.00,0,318.00,396.45,81.2,76.4,0.371,333945.3,333945.3,20817,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289032,229310.00
03/06/2016 13:30,2,2.600,ACTIVE,213.51,347.76,59.959,1457289003,"201051344001203","219011344069620",30.51,17.80,0,317.10,392.25,80.4,75.7,0.371,333725.3,333725.3,25387,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289033,229311.00
03/06/2016 13:30,2,2.467,ACTIVE,212.38,366.40,59.954,1457289003,"274151322000054","219011344069620",29.64,23.80,0,334.54,378.72,74.0,69.5,0.504,599957.3,599957.3,14105,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289035,229312.00
03/06/2016 13:30,2,2.654,ACTIVE,214.41,349.56,59.954,1457289003,"201051344000867","219011344069620",30.30,19.50,0,319.21,396.45,81.4,76.7,0.371,322406.7,322406.7,20845,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289036,229313.00
03/06/2016 13:30,2,2.619,ACTIVE,213.29,348.36,59.981,1457289003,"201051344001093","219011344069620",30.49,17.00,0,317.70,390.14,80.9,76.2,0.354,332497.8,332497.8,25265,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289037,229314.00
03/06/2016 13:30,2,2.662,ACTIVE,214.41,350.77,59.959,1457289003,"201051344000900","219011344069620",30.42,17.80,0,319.21,398.86,82.0,77.2,0.380,337543.5,337543.5,20254,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289037,229315.00
03/06/2016 13:30,2,2.646,ACTIVE,214.64,349.56,59.975,1457289003,"201051344000648","219011344069620",30.47,18.30,0,319.81,398.26,81.8,77.0,0.376,330899.5,330899.5,20524,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289039,229316.00
03/06/2016 13:30,2,2.691,ACTIVE,214.64,351.07,59.959,1457289003,"201051344000569","219011344069620",30.34,20.00,0,319.21,397.66,82.7,77.9,0.384,338926.6,338926.6,20197,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289040,229317.00
03/06/2016 13:30,2,2.688,ACTIVE,214.87,351.97,59.965,1457289003,"201051344000983","219011344069620",30.49,19.80,0,318.30,398.86,83.1,78.3,0.393,331372.5,331372.5,20642,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289040,229318.00
03/06/2016 13:30,2,2.672,ACTIVE,215.09,350.77,59.954,1457289003,"201051344001158","219011344069620",30.30,20.30,0,320.71,397.66,82.0,77.3,0.389,327200.5,327200.5,20859,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289041,229319.00
