ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 13:30,2,2.691,ACTIVE,215.32,351.97,59.965,1457289003,"201051344000576","219011344069620",30.32,18.30,0,320.71,398.86,82.7,77.9,0.380,331974.3,331974.3,20315,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289042,229320.00
03/06/2016 13:30,2,2.525,ACTIVE,212.38,356.18,59.981,1457289003,"274151322000087","219011344069620",29.60,22.80,0,335.44,378.12,75.6,71.1,0.513,574987.8,574987.8,14155,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289043,229321.00
03/06/2016 13:45,2,2.520,ACTIVE,214.64,361.89,59.959,1457289903,"201051344000645","219011344069620",30.02,18.00,0,322.81,397.96,76.6,72.0,0.605,331810.0,331810.0,20468,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289905,229322.00
03/06/2016 13:45,2,2.332,ACTIVE,211.93,357.38,59.970,1457289903,"274151322000085","219011344069620",29.68,21.50,0,330.93,379.32,70.0,65.7,0.482,602817.8,602817.8,14122,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289906,229323.00
03/06/2016 13:45,2,2.486,ACTIVE,214.41,362.19,59.986,1457289903,"201051344000633","219011344069620",30.36,17.80,0,320.41,398.86,76.5,71.9,0.619,323402.9,323402.9,20878,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289907,229324.00
03/06/2016 13:45,2,2.475,ACTIVE,214.41,365.49,59.986,1457289903,"201051344000469","219011344069620",30.57,15.80,0,317.40,398.56,76.7,72.1,0.645,324204.0,324204.0,20867,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289908,229325.00
03/06/2016 13:45,2,2.412,ACTIVE,212.61,359.18,59.991,1457289903,"201051344000646","219011344069620",30.51,19.30,0,319.51,391.04,74.6,70.1,0.636,329240.4,329240.4,25403,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289909,229326.00
03/06/2016 13:45,2,2.367,ACTIVE,211.70,351.67,59.986,1457289903,"274151322000052","219011344069620",30.00,24.30,0,327.92,379.32,71.9,67.5,0.513,610748.6,610748.6,14338,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289910,229327.00
03/06/2016 13:45,2,2.457,ACTIVE,213.29,360.08,59.949,1457289903,"201051344000585","219011344069620",30.67,18.00,0,319.21,390.74,76.4,71.8,0.645,334453.9,334453.9,25408,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289910,229328.00
03/06/2016 13:45,2,2.424,ACTIVE,212.83,358.58,60.002,1457289903,"201051344001230","219011344069620",30.42,18.30,0,320.11,388.94,74.7,70.2,0.619,333056.7,333056.7,25191,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289911,229329.00
03/06/2016 13:45,2,2.428,ACTIVE,213.74,360.38,59.996,1457289903,"201051344000582","219011344069620",30.28,16.00,0,318.61,391.94,74.5,69.9,0.605,326678.0,326678.0,25384,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289912,229330.00
03/06/2016 13:45,2,2.453,ACTIVE,212.61,358.28,59.970,1457289903,"201051344000955","219011344069620",30.38,18.00,0,319.21,390.44,75.5,71.0,0.636,337500.3,337500.3,25320,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289913,229331.00
03/06/2016 13:45,2,1.580,ACTIVE,211.70,438.23,59.975,1457289903,"274151322000094","219011344069620",40.14,22.30,0,399.76,470.99,64.6,60.4,0.446,490066.3,490066.3,14919,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289914,229332.00
03/06/2016 13:45,2,2.494,ACTIVE,214.64,360.69,60.023,1457289903,"201051344000579","219011344069620",30.42,20.30,0,318.91,397.96,76.8,72.2,0.658,338296.1,338296.1,905,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289915,229333.00
03/06/2016 13:45,2,2.480,ACTIVE,212.83,357.68,60.023,1457289903,"201051344000890","219011344069620",30.24,19.80,0,318.61,389.54,76.0,71.4,0.619,334819.8,334819.8,25340,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289916,229334.00
03/06/2016 13:45,2,2.422,ACTIVE,213.29,359.78,60.012,1457289903,"201051344000438","219011344069620",30.77,18.30,0,318.00,391.94,75.5,70.9,0.632,337001.3,337001.3,25336,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289917,229335.00
03/06/2016 13:45,2,2.408,ACTIVE,213.06,359.48,60.007,1457289903,"201051344000417","219011344069620",30.53,19.80,0,320.11,389.84,74.5,70.0,0.632,330756.3,330756.3,25492,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289918,229336.00
03/06/2016 13:45,2,2.363,ACTIVE,211.70,351.67,59.959,1457289903,"274151322000083","219011344069620",29.98,23.30,0,329.13,379.32,71.7,67.3,0.499,604856.9,604856.9,14375,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289919,229337.00
03/06/2016 13:45,2,2.500,ACTIVE,211.93,364.29,59.986,1457289903,"274151322000076","219011344069620",30.45,23.80,0,330.33,380.22,77.1,72.5,0.570,643671.4,643671.4,14380,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289919,229338.00
03/06/2016 13:45,2,2.498,ACTIVE,213.96,362.49,60.023,1457289903,"201051344000868","219011344069620",30.36,16.30,0,319.21,397.05,76.9,72.3,0.610,323195.3,323195.3,20603,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289920,229339.00
03/06/2016 13:45,2,2.490,ACTIVE,211.48,356.48,59.965,1457289903,"274151322000095","219011344069620",30.49,22.50,0,329.43,380.82,76.8,72.2,0.530,636904.7,636904.7,14265,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289921,229340.00
03/06/2016 13:45,2,2.506,ACTIVE,214.64,366.10,60.060,1457289903,"201051344000988","219011344069620",30.10,19.30,0,317.70,397.96,76.4,71.8,0.610,321406.3,321406.3,20880,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289922,229341.00
03/06/2016 13:45,2,2.480,ACTIVE,213.29,359.18,60.023,1457289903,"201051344001025","219011344069620",30.42,18.00,0,316.80,390.74,76.5,71.9,0.623,334481.3,334481.3,25395,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289923,229342.00
03/06/2016 13:45,2,2.490,ACTIVE,214.19,361.89,60.023,1457289903,"201051344000458","219011344069620",30.28,20.00,0,318.61,397.05,76.4,71.8,0.676,331744.8,331744.8,20787,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289924,229343.00
03/06/2016 13:45,2,2.486,ACTIVE,214.87,363.99,59.991,1457289903,"201051344000853","219011344069620",30.51,18.70,0,323.11,395.55,76.9,72.3,0.645,329387.5,329387.5,20410,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289925,229344.00
03/06/2016 13:45,2,2.424,ACTIVE,213.06,358.88,59.991,1457289903,"201051344000685","219011344069620",30.55,17.80,0,317.10,391.04,75.0,70.5,0.650,336724.7,336724.7,25212,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289926,229345.00
03/06/2016 13:45,2,2.463,ACTIVE,213.29,360.08,60.034,1457289903,"201051344000917","219011344069620",30.14,17.30,0,319.81,391.04,75.1,70.6,0.632,334011.1,334011.1,25210,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289927,229346.00
03/06/2016 13:45,2,2.428,ACTIVE,213.06,358.58,59.954,1457289903,"201051344001145","219011344069620",30.57,17.30,0,318.30,391.04,75.1,70.6,0.628,339109.9,339109.9,25070,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289928,229347.00
03/06/2016 13:45,2,2.418,ACTIVE,213.51,360.08,59.949,1457289903,"201051344000651","219011344069620",30.95,16.70,0,317.40,391.04,75.9,71.3,0.614,330922.1,330922.1,25439,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289928,229348.00
03/06/2016 13:45,2,2.320,ACTIVE,211.25,357.08,59.970,1457289903,"274151322000088","219011344069620",29.28,21.80,0,329.43,379.02,68.8,64.4,0.468,587197.7,587197.7,14076,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289929,229349.00
03/06/2016 13:45,2,1.578,ACTIVE,212.61,434.93,59.981,1457289903,"274151322000068","219011344069620",40.59,24.30,0,398.56,466.49,65.3,61.2,0.433,490007.2,490007.2,15098,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289930,229350.00
03/06/2016 13:45,2,2.439,ACTIVE,213.06,358.28,60.018,1457289903,"201051344001135","219011344069620",30.49,18.00,0,319.81,390.44,75.4,70.8,0.619,327519.2,327519.2,25406,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289931,229351.00
03/06/2016 13:45,2,2.525,ACTIVE,213.74,362.19,59.986,1457289903,"201051344000594","219011344069620",30.22,19.80,0,318.91,396.15,77.4,72.7,0.636,333963.5,333963.5,20818,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289932,229352.00
03/06/2016 13:45,2,2.477,ACTIVE,213.29,359.18,60.012,1457289903,"201051344001203","219011344069620",30.40,17.00,0,318.00,391.64,76.2,71.6,0.641,333743.2,333743.2,25388,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289933,229353.00
03/06/2016 13:45,2,2.348,ACTIVE,211.25,349.86,59.970,1457289903,"274151322000054","219011344069620",29.56,23.30,0,329.13,379.92,70.3,65.9,0.486,599973.8,599973.8,14106,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289934,229354.00
03/06/2016 13:45,2,2.514,ACTIVE,214.19,361.29,59.981,1457289903,"201051344000867","219011344069620",30.20,18.70,0,318.91,395.85,76.9,72.3,0.623,322424.8,322424.8,20846,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289935,229355.00
03/06/2016 13:45,2,2.453,ACTIVE,213.29,360.38,59.970,1457289903,"201051344001093","219011344069620",30.69,16.70,0,318.61,390.44,76.3,71.7,0.619,332515.7,332515.7,25266,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289936,229356.00
03/06/2016 13:45,2,2.477,ACTIVE,214.19,361.29,59.991,1457289903,"201051344000900","219011344069620",30.65,17.30,0,318.61,398.26,76.9,72.3,0.654,337561.6,337561.6,20255,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289937,229357.00
03/06/2016 13:45,2,2.502,ACTIVE,214.64,361.89,59.981,1457289903,"201051344000648","219011344069620",30.16,17.30,0,320.11,397.96,76.4,71.8,0.619,330917.5,330917.5,20525,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289938,229358.00
03/06/2016 13:45,2,2.512,ACTIVE,214.41,363.39,59.986,1457289903,"201051344000569","219011344069620",30.22,18.70,0,319.51,397.66,76.8,72.3,0.641,338944.6,338944.6,20198,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289939,229359.00
03/06/2016 13:45,2,2.506,ACTIVE,214.64,363.69,59.981,1457289903,"201051344000983","219011344069620",30.34,19.30,0,320.41,397.35,77.0,72.4,0.636,331390.6,331390.6,20643,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289940,229360.00
03/06/2016 13:45,2,2.514,ACTIVE,214.41,362.79,60.002,1457289903,"201051344001158","219011344069620",29.90,19.00,0,318.61,398.26,76.1,71.5,0.636,327218.3,327218.3,20860,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289941,229361.00
03/06/2016 13:45,2,2.492,ACTIVE,215.09,364.59,60.044,1457289903,"201051344000576","219011344069620",30.32,17.50,0,319.51,397.96,76.5,72.0,0.605,331992.3,331992.3,20316,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289942,229362.00
03/06/2016 13:45,2,2.328,ACTIVE,211.93,349.86,59.970,1457289903,"274151322000087","219011344069620",29.76,22.80,0,330.63,378.72,70.1,65.7,0.482,575004.2,575004.2,14156,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457289943,229363.00
03/06/2016 14:00,2,2.215,ACTIVE,214.41,361.29,59.996,1457290803,"201051344000645","219011344069620",30.06,17.80,0,335.14,396.75,67.4,63.2,0.557,331826.6,331826.6,20469,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290805,229364.00
03/06/2016 14:00,2,2.057,ACTIVE,212.38,360.38,59.981,1457290803,"274151322000085","219011344069620",29.48,21.00,0,336.04,376.01,61.4,57.4,0.433,602832.9,602832.9,14123,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290805,229365.00
03/06/2016 14:00,2,2.199,ACTIVE,214.19,362.79,59.991,1457290803,"201051344000633","219011344069620",30.30,17.80,0,335.44,397.66,67.5,63.2,0.575,323419.6,323419.6,20879,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290806,229366.00
03/06/2016 14:00,2,2.195,ACTIVE,214.41,361.89,59.991,1457290803,"201051344000469","219011344069620",30.43,15.80,0,334.24,398.86,67.7,63.4,0.539,324220.7,324220.7,20868,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290807,229367.00
03/06/2016 14:00,2,2.125,ACTIVE,212.38,355.88,59.949,1457290803,"201051344000646","219011344069620",30.53,19.00,0,333.63,389.24,65.7,61.5,0.557,329256.6,329256.6,25404,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290808,229368.00
03/06/2016 14:00,2,2.080,ACTIVE,211.48,361.59,59.896,1457290803,"274151322000052","219011344069620",29.98,24.00,0,334.84,377.22,63.1,59.0,0.442,610764.1,610764.1,14339,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290809,229369.00
03/06/2016 14:00,2,2.186,ACTIVE,213.06,356.18,59.954,1457290803,"201051344000585","219011344069620",30.47,17.80,0,334.84,389.84,67.5,63.2,0.557,334470.5,334470.5,25409,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290810,229370.00
03/06/2016 14:00,2,2.131,ACTIVE,212.38,355.28,59.970,1457290803,"201051344001230","219011344069620",30.59,17.80,0,333.33,388.34,66.0,61.8,0.544,333073.0,333073.0,25192,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290811,229371.00
03/06/2016 14:00,2,2.156,ACTIVE,213.51,357.08,59.981,1457290803,"201051344000582","219011344069620",30.10,15.80,0,335.44,391.34,65.8,61.6,0.535,326694.2,326694.2,25385,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290812,229372.00
03/06/2016 14:00,2,2.162,ACTIVE,212.38,354.67,59.981,1457290803,"201051344000955","219011344069620",30.45,17.80,0,332.73,388.34,66.7,62.5,0.561,337516.7,337516.7,25321,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290813,229373.00
03/06/2016 14:00,2,1.375,ACTIVE,211.93,441.84,59.954,1457290803,"274151322000094","219011344069620",40.81,21.80,0,405.77,463.78,56.0,52.2,0.389,490080.2,490080.2,14920,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290814,229374.00
03/06/2016 14:00,2,2.182,ACTIVE,214.19,362.49,60.018,1457290803,"201051344000579","219011344069620",30.73,19.80,0,333.63,396.75,67.8,63.5,0.570,338312.8,338312.8,906,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290815,229375.00
03/06/2016 14:00,2,2.172,ACTIVE,212.61,355.28,59.981,1457290803,"201051344000890","219011344069620",30.55,19.30,0,333.63,390.74,67.2,63.0,0.548,334836.3,334836.3,25341,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290816,229376.00
03/06/2016 14:00,2,2.156,ACTIVE,213.06,357.38,60.002,1457290803,"201051344000438","219011344069620",30.45,18.00,0,333.33,390.44,66.5,62.3,0.557,337017.7,337017.7,25337,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290817,229377.00
03/06/2016 14:00,2,2.146,ACTIVE,213.06,355.88,59.981,1457290803,"201051344000417","219011344069620",30.36,19.50,0,332.43,388.94,66.0,61.8,0.566,330772.6,330772.6,25493,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290818,229378.00
03/06/2016 14:00,2,2.072,ACTIVE,211.93,353.47,59.959,1457290803,"274151322000083","219011344069620",29.96,22.80,0,335.14,376.92,62.9,58.8,0.451,604872.4,604872.4,14376,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290818,229379.00
03/06/2016 14:00,2,2.150,ACTIVE,212.61,351.37,59.965,1457290803,"274151322000076","219011344069620",31.03,23.00,0,336.64,379.92,67.6,63.4,0.473,643688.1,643688.1,14381,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290820,229380.00
03/06/2016 14:00,2,2.207,ACTIVE,213.74,358.88,60.018,1457290803,"201051344000868","219011344069620",30.38,16.30,0,336.34,397.66,67.9,63.6,0.539,323212.0,323212.0,20604,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290821,229381.00
03/06/2016 14:00,2,2.178,ACTIVE,212.16,346.26,59.981,1457290803,"274151322000095","219011344069620",30.49,21.80,0,334.84,379.02,67.3,63.1,0.442,636921.3,636921.3,14266,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290821,229382.00
03/06/2016 14:00,2,2.186,ACTIVE,214.19,360.08,60.012,1457290803,"201051344000988","219011344069620",30.42,18.70,0,333.03,397.66,67.3,63.1,0.570,321422.9,321422.9,20881,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290822,229383.00
03/06/2016 14:00,2,2.199,ACTIVE,212.83,355.58,59.938,1457290803,"201051344001025","219011344069620",30.22,17.80,0,334.54,391.04,67.3,63.1,0.548,334497.9,334497.9,25396,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290823,229384.00
03/06/2016 14:00,2,2.207,ACTIVE,214.19,359.48,60.018,1457290803,"201051344000458","219011344069620",30.08,19.80,0,335.44,397.05,67.2,63.0,0.592,331761.3,331761.3,20788,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290824,229385.00
03/06/2016 14:00,2,2.205,ACTIVE,214.87,361.89,59.912,1457290803,"201051344000853","219011344069620",30.34,18.30,0,334.84,395.25,67.7,63.4,0.570,329404.1,329404.1,20411,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290825,229386.00
03/06/2016 14:00,2,2.137,ACTIVE,212.83,355.88,59.986,1457290803,"201051344000685","219011344069620",30.55,17.50,0,333.33,389.24,66.2,61.9,0.575,336741.0,336741.0,25213,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290826,229387.00
03/06/2016 14:00,2,2.158,ACTIVE,213.29,356.78,59.959,1457290803,"201051344000917","219011344069620",30.32,17.00,0,335.14,390.44,66.3,62.1,0.557,334027.4,334027.4,25211,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290827,229388.00
03/06/2016 14:00,2,2.145,ACTIVE,213.06,356.78,60.002,1457290803,"201051344001145","219011344069620",30.51,17.30,0,334.84,389.84,66.3,62.1,0.552,339126.1,339126.1,25071,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290828,229389.00
03/06/2016 14:00,2,2.156,ACTIVE,213.51,356.48,59.933,1457290803,"201051344000651","219011344069620",30.59,16.30,0,336.34,390.74,66.8,62.6,0.539,330938.5,330938.5,25440,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290829,229390.00
03/06/2016 14:00,2,2.029,ACTIVE,211.48,347.16,59.912,1457290803,"274151322000088","219011344069620",29.30,21.30,0,334.84,376.01,60.2,56.1,0.411,587212.5,587212.5,14077,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290830,229391.00
03/06/2016 14:00,2,1.404,ACTIVE,212.61,432.52,59.970,1457290803,"274151322000068","219011344069620",39.76,24.00,0,401.86,471.60,56.9,52.9,0.376,490021.1,490021.1,15099,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290831,229392.00
03/06/2016 14:00,2,2.178,ACTIVE,212.83,356.18,59.986,1457290803,"201051344001135","219011344069620",30.10,17.50,0,334.24,389.24,66.4,62.2,0.544,327535.5,327535.5,25407,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290832,229393.00
03/06/2016 14:00,2,2.207,ACTIVE,213.29,359.18,59.970,1457290803,"201051344000594","219011344069620",30.49,19.30,0,336.04,396.15,68.2,63.9,0.557,333980.2,333980.2,20819,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290833,229394.00
03/06/2016 14:00,2,2.189,ACTIVE,213.06,355.88,59.975,1457290803,"201051344001203","219011344069620",30.30,16.70,0,334.54,391.34,67.2,62.9,0.557,333759.7,333759.7,25389,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290834,229395.00
03/06/2016 14:00,2,2.029,ACTIVE,211.70,348.96,59.981,1457290803,"274151322000054","219011344069620",29.88,22.80,0,334.84,376.31,61.4,57.4,0.424,599988.8,599988.8,14107,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290834,229396.00
03/06/2016 14:00,2,2.215,ACTIVE,214.19,359.18,59.965,1457290803,"201051344000867","219011344069620",30.20,18.30,0,336.94,396.15,67.8,63.5,0.557,322441.4,322441.4,20847,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290835,229397.00
03/06/2016 14:00,2,2.141,ACTIVE,213.06,357.38,59.954,1457290803,"201051344001093","219011344069620",31.01,16.00,0,336.04,390.44,67.2,63.0,0.539,332532.2,332532.2,25267,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290836,229398.00
03/06/2016 14:00,2,2.186,ACTIVE,213.96,358.58,59.938,1457290803,"201051344000900","219011344069620",30.45,16.70,0,334.84,397.96,67.5,63.2,0.526,337578.2,337578.2,20256,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290837,229399.00
03/06/2016 14:00,2,2.191,ACTIVE,214.19,359.18,59.975,1457290803,"201051344000648","219011344069620",30.28,17.30,0,334.24,398.26,67.2,62.9,0.557,330933.9,330933.9,20526,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290838,229400.00
03/06/2016 14:00,2,2.172,ACTIVE,214.41,361.29,59.922,1457290803,"201051344000569","219011344069620",30.71,17.80,0,335.74,397.35,67.6,63.3,0.557,338961.2,338961.2,20199,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290839,229401.00
03/06/2016 14:00,2,2.162,ACTIVE,214.41,359.78,59.996,1457290803,"201051344000983","219011344069620",30.91,18.70,0,335.14,398.86,67.7,63.4,0.579,331407.2,331407.2,20644,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290840,229402.00
03/06/2016 14:00,2,2.188,ACTIVE,214.19,361.59,59.954,1457290803,"201051344001158","219011344069620",30.22,18.70,0,334.84,397.96,66.9,62.7,0.570,327234.7,327234.7,20861,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290841,229403.00
03/06/2016 14:00,2,2.197,ACTIVE,214.87,363.39,60.012,1457290803,"201051344000576","219011344069620",30.24,17.30,0,335.14,396.75,67.3,63.0,0.548,332008.8,332008.8,20317,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290842,229404.00
03/06/2016 14:00,2,2.053,ACTIVE,212.16,348.36,59.970,1457290803,"274151322000087","219011344069620",29.46,22.30,0,334.84,375.71,61.2,57.2,0.415,575019.1,575019.1,14157,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457290843,229405.00
03/06/2016 14:15,2,1.756,ACTIVE,213.96,354.97,59.965,1457291704,"201051344000645","219011344069620",29.70,17.30,0,336.94,391.94,52.9,49.1,0.429,331841.0,331841.0,20470,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291705,229406.00
03/06/2016 14:15,2,1.605,ACTIVE,211.93,354.07,59.970,1457291704,"274151322000085","219011344069620",29.60,20.00,0,335.74,371.21,48.1,44.5,0.327,602846.0,602846.0,14124,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291706,229407.00
03/06/2016 14:15,2,1.723,ACTIVE,213.74,355.88,59.975,1457291704,"201051344000633","219011344069620",30.42,16.70,0,334.54,394.65,53.1,49.4,0.438,323434.0,323434.0,20880,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291707,229408.00
03/06/2016 14:15,2,1.723,ACTIVE,213.74,355.58,59.917,1457291704,"201051344000469","219011344069620",30.55,15.00,0,337.54,391.64,53.3,49.5,0.446,324235.1,324235.1,20869,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291708,229409.00
03/06/2016 14:15,2,1.672,ACTIVE,212.38,351.37,59.933,1457291704,"201051344000646","219011344069620",30.55,17.80,0,333.03,383.23,51.8,48.0,0.429,329270.6,329270.6,25405,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291709,229410.00
03/06/2016 14:15,2,1.635,ACTIVE,211.48,349.86,59.970,1457291704,"274151322000052","219011344069620",29.98,22.80,0,333.93,372.11,49.6,45.9,0.340,610777.6,610777.6,14340,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291710,229411.00
03/06/2016 14:15,2,1.725,ACTIVE,213.06,352.27,59.981,1457291704,"201051344000585","219011344069620",30.42,17.00,0,334.54,383.83,53.2,49.4,0.438,334484.9,334484.9,25410,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291711,229412.00
03/06/2016 14:15,2,1.654,ACTIVE,212.38,350.17,59.954,1457291704,"201051344001230","219011344069620",30.71,17.00,0,332.73,382.33,51.4,47.7,0.415,333087.0,333087.0,25193,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291712,229413.00
03/06/2016 14:15,2,1.691,ACTIVE,213.29,351.67,59.975,1457291704,"201051344000582","219011344069620",30.08,15.00,0,334.24,384.13,51.6,47.8,0.420,326708.2,326708.2,25386,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291712,229414.00
03/06/2016 14:15,2,1.705,ACTIVE,212.38,350.47,59.975,1457291704,"201051344000955","219011344069620",30.38,17.00,0,333.33,382.63,52.5,48.8,0.433,337531.0,337531.0,25322,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291713,229415.00
03/06/2016 14:15,2,1.094,ACTIVE,211.70,422.00,59.975,1457291704,"274151322000094","219011344069620",39.74,20.70,0,405.77,460.17,44.4,40.9,0.305,490092.1,490092.1,14921,0,0,0,L,1151911521,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291714,229416.00
03/06/2016 14:15,2,1.730,ACTIVE,213.74,355.58,59.975,1457291704,"201051344000579","219011344069620",30.55,19.30,0,337.24,391.34,53.6,49.8,0.442,338327.3,338327.3,907,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291715,229417.00
03/06/2016 14:15,2,1.713,ACTIVE,212.38,350.47,59.928,1457291704,"201051344000890","219011344069620",30.51,18.30,0,333.03,383.53,52.9,49.2,0.424,334850.6,334850.6,25342,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291716,229418.00
03/06/2016 14:15,2,1.701,ACTIVE,212.83,351.07,60.023,1457291704,"201051344000438","219011344069620",30.34,17.30,0,333.33,383.53,52.4,48.6,0.438,337031.8,337031.8,25338,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291717,229419.00
03/06/2016 14:15,2,1.705,ACTIVE,212.83,351.07,59.970,1457291704,"201051344000417","219011344069620",30.14,18.70,0,333.93,382.63,52.1,48.3,0.438,330786.6,330786.6,25494,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291718,229420.00
03/06/2016 14:15,2,1.619,ACTIVE,211.48,354.67,59.965,1457291704,"274151322000083","219011344069620",29.96,21.50,0,333.63,371.51,49.1,45.5,0.345,604885.7,604885.7,14377,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291719,229421.00
03/06/2016 14:15,2,1.719,ACTIVE,212.16,345.36,59.944,1457291704,"274151322000076","219011344069620",30.40,22.00,0,336.64,374.81,52.9,49.2,0.376,643702.5,643702.5,14382,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291720,229422.00
03/06/2016 14:15,2,1.734,ACTIVE,213.29,354.67,59.996,1457291704,"201051344000868","219011344069620",30.32,15.30,0,335.74,389.84,53.2,49.5,0.433,323226.4,323226.4,20605,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291721,229423.00
03/06/2016 14:15,2,1.703,ACTIVE,211.25,356.48,59.965,1457291704,"274151322000095","219011344069620",30.42,20.70,0,334.84,373.91,52.5,48.7,0.354,636935.5,636935.5,14267,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291721,229424.00
03/06/2016 14:15,2,1.721,ACTIVE,213.51,356.18,59.907,1457291704,"201051344000988","219011344069620",30.18,17.80,0,335.14,392.55,52.6,48.9,0.442,321437.2,321437.2,20882,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291722,229425.00
03/06/2016 14:15,2,1.709,ACTIVE,212.61,350.77,59.981,1457291704,"201051344001025","219011344069620",30.49,17.00,0,334.84,383.83,52.8,49.1,0.420,334512.2,334512.2,25397,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291723,229426.00
03/06/2016 14:15,2,1.715,ACTIVE,213.29,354.07,59.981,1457291704,"201051344000458","219011344069620",30.43,19.00,0,336.34,391.64,52.9,49.1,0.446,331775.6,331775.6,20789,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291724,229427.00
03/06/2016 14:15,2,1.740,ACTIVE,214.19,356.48,59.975,1457291704,"201051344000853","219011344069620",30.10,17.80,0,336.04,390.44,53.0,49.3,0.442,329418.5,329418.5,20412,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291725,229428.00
03/06/2016 14:15,2,1.682,ACTIVE,212.83,351.37,59.981,1457291704,"201051344000685","219011344069620",30.26,17.00,0,332.13,383.53,51.6,47.8,0.446,336754.9,336754.9,25214,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291726,229429.00
03/06/2016 14:15,2,1.674,ACTIVE,212.83,351.67,59.986,1457291704,"201051344000917","219011344069620",30.42,16.30,0,333.03,385.03,51.5,47.8,0.424,334041.4,334041.4,25212,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291727,229430.00
03/06/2016 14:15,2,1.684,ACTIVE,212.61,351.07,59.970,1457291704,"201051344001145","219011344069620",30.24,16.00,0,333.93,384.13,51.6,47.9,0.424,339140.2,339140.2,25072,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291728,229431.00
03/06/2016 14:15,2,1.695,ACTIVE,212.83,351.97,59.996,1457291704,"201051344000651","219011344069620",30.43,15.50,0,335.44,383.83,52.3,48.5,0.424,330952.7,330952.7,25441,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291729,229432.00
03/06/2016 14:15,2,1.584,ACTIVE,211.03,345.66,59.959,1457291704,"274151322000088","219011344069620",29.22,20.30,0,334.84,370.30,46.9,43.3,0.314,587225.2,587225.2,14078,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291730,229433.00
03/06/2016 14:15,2,1.094,ACTIVE,212.16,423.20,59.975,1457291704,"274151322000068","219011344069620",39.80,22.80,0,399.46,465.89,44.0,40.6,0.296,490032.9,490032.9,15100,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291731,229434.00
03/06/2016 14:15,2,1.697,ACTIVE,212.61,351.07,60.002,1457291704,"201051344001135","219011344069620",30.30,17.00,0,334.54,383.53,52.1,48.4,0.429,327549.6,327549.6,25408,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291732,229435.00
03/06/2016 14:15,2,1.732,ACTIVE,213.06,354.67,59.991,1457291704,"201051344000594","219011344069620",30.38,18.30,0,335.44,388.04,53.4,49.6,0.429,333994.6,333994.6,20820,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291732,229436.00
03/06/2016 14:15,2,1.691,ACTIVE,212.61,351.07,59.991,1457291704,"201051344001203","219011344069620",30.53,16.00,0,335.14,384.73,52.4,48.6,0.424,333773.9,333773.9,25390,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291733,229437.00
03/06/2016 14:15,2,1.592,ACTIVE,211.48,349.26,59.954,1457291704,"274151322000054","219011344069620",29.72,21.80,0,334.84,371.51,47.9,44.3,0.318,600001.8,600001.8,14108,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291734,229438.00
03/06/2016 14:15,2,1.727,ACTIVE,213.51,353.77,60.012,1457291704,"201051344000867","219011344069620",30.32,17.50,0,336.94,387.44,53.1,49.3,0.433,322455.8,322455.8,20848,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291735,229439.00
03/06/2016 14:15,2,1.670,ACTIVE,212.61,351.97,59.981,1457291704,"201051344001093","219011344069620",30.95,15.50,0,335.14,383.53,52.4,48.6,0.411,332546.4,332546.4,25268,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291736,229440.00
03/06/2016 14:15,2,1.699,ACTIVE,213.51,356.48,59.975,1457291704,"201051344000900","219011344069620",30.38,16.00,0,336.94,392.25,52.3,48.5,0.429,337592.4,337592.4,20257,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291737,229441.00
03/06/2016 14:15,2,1.707,ACTIVE,213.74,355.28,60.039,1457291704,"201051344000648","219011344069620",30.40,16.30,0,336.04,392.55,52.6,48.8,0.429,330948.1,330948.1,20527,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291738,229442.00
03/06/2016 14:15,2,1.727,ACTIVE,213.74,354.97,59.986,1457291704,"201051344000569","219011344069620",30.22,17.30,0,337.24,390.44,52.9,49.1,0.433,338975.5,338975.5,20200,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291739,229443.00
03/06/2016 14:15,2,1.707,ACTIVE,213.51,355.58,59.986,1457291704,"201051344000983","219011344069620",30.59,17.80,0,337.24,390.74,52.9,49.1,0.446,331421.5,331421.5,20645,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291740,229444.00
03/06/2016 14:15,2,1.703,ACTIVE,213.96,355.28,59.996,1457291704,"201051344001158","219011344069620",30.30,17.80,0,336.94,392.25,52.3,48.6,0.429,327248.8,327248.8,20862,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291741,229445.00
03/06/2016 14:15,2,1.705,ACTIVE,214.19,355.58,59.991,1457291704,"201051344000576","219011344069620",30.30,16.30,0,335.44,391.64,52.4,48.6,0.411,332023.0,332023.0,20318,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291742,229446.00
03/06/2016 14:15,2,1.600,ACTIVE,211.48,345.06,59.975,1457291704,"274151322000087","219011344069620",29.26,21.00,0,334.84,370.30,47.4,43.8,0.309,575031.9,575031.9,14158,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457291743,229447.00
03/06/2016 14:30,2,1.914,ACTIVE,214.19,356.48,59.944,1457292603,"201051344000645","219011344069620",30.43,16.70,0,337.24,384.73,59.0,55.0,0.477,331853.6,331853.6,20471,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292604,229448.00
03/06/2016 14:30,2,1.777,ACTIVE,212.16,351.37,59.970,1457292603,"274151322000085","219011344069620",29.74,19.50,0,335.74,367.30,53.5,49.7,0.367,602857.5,602857.5,14125,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292605,229449.00
03/06/2016 14:30,2,1.930,ACTIVE,213.96,357.68,59.944,1457292603,"201051344000633","219011344069620",30.20,16.00,0,336.04,385.03,59.1,55.1,0.499,323446.7,323446.7,20881,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292606,229450.00
03/06/2016 14:30,2,1.922,ACTIVE,214.19,357.08,59.986,1457292603,"201051344000469","219011344069620",30.45,14.70,0,335.14,383.83,59.3,55.3,0.499,324247.8,324247.8,20870,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292607,229451.00
03/06/2016 14:30,2,1.871,ACTIVE,212.61,353.77,59.933,1457292603,"201051344000646","219011344069620",30.47,17.30,0,332.73,376.31,57.8,53.8,0.486,329283.0,329283.0,25406,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292608,229452.00
03/06/2016 14:30,2,1.820,ACTIVE,212.16,351.37,59.970,1457292603,"274151322000052","219011344069620",29.98,22.00,0,335.14,367.30,55.2,51.4,0.384,610789.4,610789.4,14341,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292609,229453.00
03/06/2016 14:30,2,1.934,ACTIVE,213.29,353.77,60.007,1457292603,"201051344000585","219011344069620",30.30,16.70,0,333.33,377.22,59.4,55.4,0.491,334497.7,334497.7,25411,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292610,229454.00
03/06/2016 14:30,2,1.859,ACTIVE,212.61,351.67,60.002,1457292603,"201051344001230","219011344069620",30.47,16.70,0,332.13,374.81,57.4,53.5,0.464,333099.3,333099.3,25194,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292611,229455.00
03/06/2016 14:30,2,1.887,ACTIVE,213.51,354.37,59.970,1457292603,"201051344000582","219011344069620",30.16,14.70,0,334.54,377.82,57.6,53.7,0.464,326720.6,326720.6,25387,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292612,229456.00
03/06/2016 14:30,2,1.910,ACTIVE,212.38,352.27,59.944,1457292603,"201051344000955","219011344069620",30.22,16.30,0,331.53,375.71,58.4,54.5,0.491,337543.6,337543.6,25323,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292612,229457.00
03/06/2016 14:30,2,1.193,ACTIVE,211.48,429.82,59.986,1457292603,"274151322000094","219011344069620",40.35,20.00,0,335.74,458.07,48.9,45.3,0.336,490102.5,490102.5,14922,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292613,229458.00
03/06/2016 14:30,2,1.924,ACTIVE,213.96,357.38,59.996,1457292603,"201051344000579","219011344069620",30.71,18.70,0,336.94,385.63,59.9,55.9,0.495,338340.2,338340.2,908,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292614,229459.00
03/06/2016 14:30,2,1.920,ACTIVE,212.61,352.57,60.007,1457292603,"201051344000890","219011344069620",30.36,17.50,0,332.73,377.22,59.0,55.0,0.468,334863.3,334863.3,25343,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292615,229460.00
03/06/2016 14:30,2,1.887,ACTIVE,212.83,354.97,60.002,1457292603,"201051344000438","219011344069620",30.69,17.00,0,333.63,377.82,58.6,54.7,0.491,337044.4,337044.4,25339,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292616,229461.00
03/06/2016 14:30,2,1.900,ACTIVE,213.06,353.77,59.970,1457292603,"201051344000417","219011344069620",30.24,17.80,0,333.33,376.62,58.2,54.2,0.491,330799.1,330799.1,25495,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292617,229462.00
