ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 14:30,2,1.816,ACTIVE,211.70,347.46,59.954,1457292603,"274151322000083","219011344069620",30.00,21.00,0,335.14,367.90,55.2,51.4,0.376,604897.5,604897.5,14378,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292618,229463.00
03/06/2016 14:30,2,1.900,ACTIVE,212.83,353.17,59.981,1457292603,"274151322000076","219011344069620",30.83,21.00,0,336.34,370.30,59.3,55.3,0.429,643715.2,643715.2,14383,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292619,229464.00
03/06/2016 14:30,2,1.938,ACTIVE,213.51,356.48,59.996,1457292603,"201051344000868","219011344069620",30.40,15.30,0,335.44,383.53,59.6,55.6,0.482,323239.2,323239.2,20606,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292620,229465.00
03/06/2016 14:30,2,1.918,ACTIVE,211.93,350.47,59.944,1457292603,"274151322000095","219011344069620",30.38,19.80,0,335.14,369.10,59.0,55.0,0.402,636948.1,636948.1,14268,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292621,229466.00
03/06/2016 14:30,2,1.932,ACTIVE,213.96,358.58,59.970,1457292603,"201051344000988","219011344069620",30.28,17.30,0,336.04,385.93,59.2,55.2,0.491,321449.8,321449.8,20883,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292621,229467.00
03/06/2016 14:30,2,1.904,ACTIVE,212.61,352.57,59.991,1457292603,"201051344001025","219011344069620",30.73,16.30,0,333.03,378.12,59.3,55.3,0.486,334524.9,334524.9,25398,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292622,229468.00
03/06/2016 14:30,2,1.912,ACTIVE,213.74,356.48,59.970,1457292603,"201051344000458","219011344069620",30.65,18.30,0,337.24,383.83,59.3,55.3,0.477,331788.3,331788.3,20790,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292623,229469.00
03/06/2016 14:30,2,1.932,ACTIVE,214.41,357.98,59.954,1457292603,"201051344000853","219011344069620",30.51,17.30,0,337.54,384.73,59.7,55.7,0.495,329431.3,329431.3,20413,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292625,229470.00
03/06/2016 14:30,2,1.895,ACTIVE,213.06,354.67,59.959,1457292603,"201051344000685","219011344069620",30.28,16.70,0,332.43,376.62,58.1,54.1,0.499,336767.4,336767.4,25215,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292626,229471.00
03/06/2016 14:30,2,1.896,ACTIVE,213.06,354.37,59.949,1457292603,"201051344000917","219011344069620",30.30,16.00,0,333.63,376.92,58.2,54.3,0.491,334053.9,334053.9,25213,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292627,229472.00
03/06/2016 14:30,2,1.893,ACTIVE,212.83,353.17,59.970,1457292603,"201051344001145","219011344069620",30.34,15.80,0,333.63,377.52,58.2,54.2,0.482,339152.6,339152.6,25073,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292628,229473.00
03/06/2016 14:30,2,1.912,ACTIVE,213.06,354.37,59.922,1457292603,"201051344000651","219011344069620",30.45,15.30,0,334.54,377.52,59.0,55.1,0.482,330965.3,330965.3,25442,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292628,229474.00
03/06/2016 14:30,2,1.777,ACTIVE,211.93,346.86,60.023,1457292603,"274151322000088","219011344069620",29.52,19.80,0,334.24,366.70,53.1,49.3,0.349,587236.4,587236.4,14079,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292629,229475.00
03/06/2016 14:30,2,1.201,ACTIVE,212.83,437.93,60.002,1457292603,"274151322000068","219011344069620",40.71,22.50,0,336.64,465.58,49.6,46.0,0.336,490043.3,490043.3,15101,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292630,229476.00
03/06/2016 14:30,2,1.898,ACTIVE,212.83,352.27,59.991,1457292603,"201051344001135","219011344069620",30.53,16.30,0,333.33,376.92,58.7,54.7,0.486,327562.1,327562.1,25409,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292631,229477.00
03/06/2016 14:30,2,1.955,ACTIVE,213.06,356.78,60.002,1457292603,"201051344000594","219011344069620",30.45,17.80,0,334.54,380.52,60.3,56.3,0.495,334007.5,334007.5,20821,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292633,229478.00
03/06/2016 14:30,2,1.932,ACTIVE,213.06,353.17,59.975,1457292603,"201051344001203","219011344069620",30.22,15.80,0,334.24,379.02,59.1,55.1,0.495,333786.5,333786.5,25391,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292634,229479.00
03/06/2016 14:30,2,1.799,ACTIVE,212.16,358.28,59.949,1457292603,"274151322000054","219011344069620",29.84,21.30,0,333.93,367.90,54.3,50.5,0.371,600013.3,600013.3,14109,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292635,229480.00
03/06/2016 14:30,2,1.955,ACTIVE,213.74,356.18,59.954,1457292603,"201051344000867","219011344069620",30.30,17.30,0,336.34,381.73,60.0,56.0,0.482,322468.6,322468.6,20849,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292635,229481.00
03/06/2016 14:30,2,1.896,ACTIVE,213.06,354.67,59.996,1457292603,"201051344001093","219011344069620",30.79,15.30,0,333.93,377.52,59.2,55.2,0.468,332559.1,332559.1,25269,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292636,229482.00
03/06/2016 14:30,2,1.920,ACTIVE,213.96,357.38,59.981,1457292603,"201051344000900","219011344069620",30.49,15.80,0,336.64,386.53,59.3,55.3,0.486,337605.1,337605.1,20258,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292637,229483.00
03/06/2016 14:30,2,1.922,ACTIVE,213.96,356.48,59.986,1457292603,"201051344000648","219011344069620",30.55,16.00,0,337.24,384.73,59.4,55.4,0.486,330960.9,330960.9,20528,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292638,229484.00
03/06/2016 14:30,2,1.941,ACTIVE,213.96,357.68,59.970,1457292603,"201051344000569","219011344069620",30.47,17.00,0,337.24,385.03,59.9,55.9,0.499,338988.3,338988.3,20201,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292639,229485.00
03/06/2016 14:30,2,1.938,ACTIVE,213.96,357.38,59.917,1457292603,"201051344000983","219011344069620",30.57,17.30,0,337.24,385.63,60.0,56.0,0.504,331434.3,331434.3,20646,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292640,229486.00
03/06/2016 14:30,2,1.955,ACTIVE,214.19,357.08,60.012,1457292603,"201051344001158","219011344069620",29.96,17.30,0,336.94,386.23,59.3,55.3,0.495,327261.5,327261.5,20863,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292641,229487.00
03/06/2016 14:30,2,1.943,ACTIVE,214.41,358.58,59.996,1457292603,"201051344000576","219011344069620",30.28,15.80,0,337.84,385.93,59.6,55.6,0.486,332035.6,332035.6,20319,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292642,229488.00
03/06/2016 14:30,2,1.812,ACTIVE,211.70,355.28,59.975,1457292603,"274151322000087","219011344069620",29.42,20.70,0,334.54,367.30,54.0,50.1,0.371,575043.4,575043.4,14159,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457292643,229489.00
03/06/2016 14:45,2,2.943,ACTIVE,215.77,352.87,59.949,1457293503,"201051344000645","219011344069620",30.36,18.30,0,335.44,396.45,90.5,85.4,0.420,331870.6,331870.6,20472,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293504,229490.00
03/06/2016 14:45,2,2.760,ACTIVE,213.06,345.66,59.959,1457293503,"274151322000085","219011344069620",29.46,21.50,0,329.43,380.22,82.5,77.7,0.314,602872.8,602872.8,14126,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293505,229491.00
03/06/2016 14:45,2,2.961,ACTIVE,215.54,353.47,59.970,1457293503,"201051344000633","219011344069620",30.12,17.80,0,334.24,398.56,90.3,85.3,0.415,323463.6,323463.6,20882,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293506,229492.00
03/06/2016 14:45,2,2.941,ACTIVE,215.77,353.17,59.970,1457293503,"201051344000469","219011344069620",30.40,16.70,0,334.84,398.26,90.5,85.4,0.433,324264.8,324264.8,20871,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293507,229493.00
03/06/2016 14:45,2,2.859,ACTIVE,214.19,348.06,59.965,1457293503,"201051344000646","219011344069620",30.49,19.00,0,333.03,391.04,88.4,83.4,0.424,329299.5,329299.5,25407,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293508,229494.00
03/06/2016 14:45,2,2.807,ACTIVE,212.83,349.26,59.975,1457293503,"274151322000052","219011344069620",29.98,24.30,0,334.24,380.82,85.1,80.2,0.331,610805.3,610805.3,14342,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293508,229495.00
03/06/2016 14:45,2,2.920,ACTIVE,214.87,349.86,59.965,1457293503,"201051344000585","219011344069620",30.73,18.30,0,333.93,391.04,90.9,85.8,0.415,334514.7,334514.7,25412,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293509,229496.00
03/06/2016 14:45,2,2.842,ACTIVE,214.19,348.36,59.981,1457293503,"201051344001230","219011344069620",30.77,18.30,0,332.73,389.54,88.6,83.6,0.398,333115.8,333115.8,25195,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293510,229497.00
03/06/2016 14:45,2,2.906,ACTIVE,215.09,349.56,59.975,1457293503,"201051344000582","219011344069620",30.26,17.00,0,334.54,392.25,89.1,84.0,0.407,326737.2,326737.2,25388,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293511,229498.00
03/06/2016 14:45,2,2.900,ACTIVE,214.19,348.06,59.922,1457293503,"201051344000955","219011344069620",30.42,18.30,0,331.53,389.54,89.4,84.4,0.415,337560.2,337560.2,25324,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293512,229499.00
03/06/2016 14:45,2,1.807,ACTIVE,213.06,455.37,59.975,1457293503,"274151322000094","219011344069620",41.43,21.80,0,403.97,471.30,75.8,71.3,0.535,490116.5,490116.5,14923,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293513,229500.00
03/06/2016 14:45,2,2.955,ACTIVE,215.77,352.87,59.975,1457293503,"201051344000579","219011344069620",30.59,20.70,0,335.74,396.15,91.6,86.5,0.420,338357.3,338357.3,909,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293514,229501.00
03/06/2016 14:45,2,2.957,ACTIVE,214.19,348.66,59.965,1457293503,"201051344000890","219011344069620",30.16,19.50,0,333.03,391.34,90.4,85.3,0.415,334880.2,334880.2,25344,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293515,229502.00
03/06/2016 14:45,2,2.881,ACTIVE,214.87,350.17,59.986,1457293503,"201051344000438","219011344069620",30.79,18.30,0,333.33,391.64,89.8,84.7,0.420,337061.2,337061.2,25340,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293516,229503.00
03/06/2016 14:45,2,2.883,ACTIVE,214.41,349.56,59.938,1457293503,"201051344000417","219011344069620",30.42,19.80,0,333.63,390.44,88.8,83.8,0.420,330815.7,330815.7,25496,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293517,229504.00
03/06/2016 14:45,2,2.838,ACTIVE,212.83,350.77,59.954,1457293503,"274151322000083","219011344069620",29.90,23.30,0,334.24,380.22,85.9,81.0,0.340,604913.4,604913.4,14379,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293518,229505.00
03/06/2016 14:45,2,2.936,ACTIVE,213.51,346.56,59.965,1457293503,"274151322000076","219011344069620",30.93,23.50,0,336.94,381.73,92.0,86.9,0.362,643732.3,643732.3,14384,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293519,229506.00
03/06/2016 14:45,2,2.955,ACTIVE,215.09,352.57,59.975,1457293503,"201051344000868","219011344069620",30.59,17.00,0,336.04,398.56,91.6,86.5,0.415,323256.3,323256.3,20607,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293520,229507.00
03/06/2016 14:45,2,2.982,ACTIVE,212.83,356.48,59.959,1457293503,"274151322000095","219011344069620",30.47,22.50,0,333.93,380.52,92.0,86.9,0.345,636965.2,636965.2,14269,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293520,229508.00
03/06/2016 14:45,2,2.975,ACTIVE,215.54,354.07,59.975,1457293503,"201051344000988","219011344069620",30.28,19.50,0,334.54,397.66,91.2,86.1,0.429,321466.9,321466.9,20884,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293521,229509.00
03/06/2016 14:45,2,2.932,ACTIVE,214.64,348.66,59.975,1457293503,"201051344001025","219011344069620",30.69,18.70,0,333.63,391.64,91.2,86.1,0.415,334541.9,334541.9,25399,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293522,229510.00
03/06/2016 14:45,2,2.967,ACTIVE,215.54,352.57,59.970,1457293503,"201051344000458","219011344069620",30.34,20.00,0,335.74,399.16,91.2,86.1,0.438,331805.3,331805.3,20791,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293523,229511.00
03/06/2016 14:45,2,2.992,ACTIVE,216.22,354.07,59.986,1457293503,"201051344000853","219011344069620",30.20,19.30,0,336.34,396.15,91.5,86.4,0.424,329448.4,329448.4,20414,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293524,229512.00
03/06/2016 14:45,2,2.869,ACTIVE,214.41,349.86,59.996,1457293503,"201051344000685","219011344069620",30.77,18.30,0,332.73,390.74,89.5,84.4,0.438,336784.1,336784.1,25216,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293525,229513.00
03/06/2016 14:45,2,2.904,ACTIVE,214.87,349.56,59.975,1457293503,"201051344000917","219011344069620",30.59,18.00,0,333.33,391.34,90.0,84.9,0.415,334070.6,334070.6,25214,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293526,229514.00
03/06/2016 14:45,2,2.918,ACTIVE,214.19,348.66,59.981,1457293503,"201051344001145","219011344069620",30.28,17.50,0,333.03,391.34,89.5,84.5,0.415,339169.4,339169.4,25074,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293527,229515.00
03/06/2016 14:45,2,2.914,ACTIVE,214.87,349.86,59.986,1457293503,"201051344000651","219011344069620",30.63,17.50,0,334.24,393.75,90.5,85.4,0.415,330982.3,330982.3,25443,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293528,229516.00
03/06/2016 14:45,2,2.736,ACTIVE,212.83,353.17,59.986,1457293503,"274151322000088","219011344069620",29.70,21.80,0,331.53,380.22,82.3,77.5,0.309,587251.8,587251.8,14080,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293529,229517.00
03/06/2016 14:45,2,1.885,ACTIVE,213.74,436.43,59.965,1457293503,"274151322000068","219011344069620",40.59,23.80,0,404.87,471.60,76.1,71.6,0.526,490057.6,490057.6,15102,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293530,229518.00
03/06/2016 14:45,2,2.898,ACTIVE,214.41,347.76,59.981,1457293503,"201051344001135","219011344069620",30.43,18.70,0,334.24,390.44,89.4,84.3,0.420,327579.0,327579.0,25410,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293531,229519.00
03/06/2016 14:45,2,2.957,ACTIVE,214.64,351.07,59.986,1457293503,"201051344000594","219011344069620",30.53,19.50,0,334.24,398.26,91.5,86.4,0.420,334024.8,334024.8,20822,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293532,229520.00
03/06/2016 14:45,2,2.910,ACTIVE,214.87,349.86,59.959,1457293503,"201051344001203","219011344069620",30.51,17.30,0,334.54,392.25,90.0,84.9,0.415,333803.6,333803.6,25392,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293533,229521.00
03/06/2016 14:45,2,2.734,ACTIVE,212.83,344.45,59.970,1457293503,"274151322000054","219011344069620",29.90,23.80,0,328.22,381.12,82.9,78.1,0.318,600028.9,600028.9,14110,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293534,229522.00
03/06/2016 14:45,2,2.934,ACTIVE,215.09,351.67,59.975,1457293503,"201051344000867","219011344069620",30.38,19.50,0,337.24,397.66,90.3,85.2,0.411,322485.8,322485.8,20850,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293535,229523.00
03/06/2016 14:45,2,2.898,ACTIVE,214.87,348.96,59.991,1457293503,"201051344001093","219011344069620",30.30,17.00,0,333.93,390.44,88.8,83.8,0.398,332576.1,332576.1,25270,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293536,229524.00
03/06/2016 14:45,2,2.895,ACTIVE,215.32,352.27,59.981,1457293503,"201051344000900","219011344069620",30.61,17.50,0,335.44,399.16,89.8,84.7,0.411,337622.2,337622.2,20259,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293537,229525.00
03/06/2016 14:45,2,2.879,ACTIVE,215.54,351.67,59.975,1457293503,"201051344000648","219011344069620",30.51,17.80,0,336.04,397.35,89.0,84.0,0.415,330978.0,330978.0,20529,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293538,229526.00
03/06/2016 14:45,2,2.859,ACTIVE,215.54,352.57,59.975,1457293503,"201051344000569","219011344069620",30.87,19.30,0,335.74,397.66,89.4,84.4,0.420,339005.5,339005.5,20202,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293538,229527.00
03/06/2016 14:45,2,2.900,ACTIVE,215.54,352.27,59.986,1457293503,"201051344000983","219011344069620",30.71,19.30,0,335.44,398.26,90.2,85.1,0.429,331451.6,331451.6,20647,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293539,229528.00
03/06/2016 14:45,2,2.943,ACTIVE,215.77,352.27,59.991,1457293503,"201051344001158","219011344069620",29.98,19.30,0,335.44,397.05,89.4,84.4,0.411,327278.5,327278.5,20864,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293540,229529.00
03/06/2016 14:45,2,2.914,ACTIVE,215.77,354.07,59.981,1457293503,"201051344000576","219011344069620",30.38,17.80,0,333.93,399.16,89.6,84.6,0.411,332052.8,332052.8,20320,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293541,229530.00
03/06/2016 14:45,2,2.746,ACTIVE,212.83,351.97,59.986,1457293503,"274151322000087","219011344069620",29.52,23.30,0,330.33,379.92,82.1,77.3,0.314,575059.0,575059.0,14160,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457293542,229531.00
03/06/2016 15:00,2,2.488,ACTIVE,215.09,364.59,60.012,1457294403,"201051344000645","219011344069620",29.96,19.30,0,324.62,419.90,75.5,71.0,0.601,331891.5,331891.5,20473,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294404,229532.00
03/06/2016 15:00,2,2.312,ACTIVE,213.29,362.19,60.007,1457294403,"274151322000085","219011344069620",29.36,22.30,0,330.63,395.25,68.8,64.4,0.468,602891.8,602891.8,14127,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294405,229533.00
03/06/2016 15:00,2,2.453,ACTIVE,215.32,363.09,59.996,1457294403,"201051344000633","219011344069620",30.32,18.70,0,319.51,418.70,75.4,70.8,0.623,323484.5,323484.5,20883,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294406,229534.00
03/06/2016 15:00,2,2.457,ACTIVE,215.32,364.59,60.034,1457294403,"201051344000469","219011344069620",30.36,17.00,0,319.51,419.00,75.5,70.9,0.632,324285.7,324285.7,20872,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294407,229535.00
03/06/2016 15:00,2,2.400,ACTIVE,213.51,359.48,60.002,1457294403,"201051344000646","219011344069620",30.36,19.50,0,318.30,413.59,73.8,69.4,0.623,329319.9,329319.9,25408,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294408,229536.00
03/06/2016 15:00,2,2.355,ACTIVE,212.38,363.09,59.996,1457294403,"274151322000052","219011344069620",29.96,25.00,0,329.13,394.65,71.4,67.0,0.495,610824.8,610824.8,14343,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294409,229537.00
03/06/2016 15:00,2,2.459,ACTIVE,214.19,360.08,60.049,1457294403,"201051344000585","219011344069620",30.47,19.30,0,321.31,412.68,75.9,71.3,0.632,334535.6,334535.6,25413,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294410,229538.00
03/06/2016 15:00,2,2.371,ACTIVE,213.29,357.98,59.996,1457294403,"201051344001230","219011344069620",30.32,19.00,0,318.00,413.59,72.8,68.4,0.601,333136.1,333136.1,25196,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294410,229539.00
03/06/2016 15:00,2,2.418,ACTIVE,214.19,360.69,60.007,1457294403,"201051344000582","219011344069620",30.08,16.70,0,318.00,413.29,73.7,69.2,0.597,326757.6,326757.6,25389,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294411,229540.00
03/06/2016 15:00,2,2.432,ACTIVE,213.29,357.98,59.986,1457294403,"201051344000955","219011344069620",30.12,19.00,0,317.40,410.88,74.2,69.7,0.628,337580.7,337580.7,25325,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294412,229541.00
03/06/2016 15:00,2,1.559,ACTIVE,212.61,435.53,60.012,1457294403,"274151322000094","219011344069620",40.35,22.00,0,409.38,474.00,63.4,59.3,0.446,490133.9,490133.9,14924,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294413,229542.00
03/06/2016 15:00,2,2.463,ACTIVE,215.09,359.78,60.007,1457294403,"201051344000579","219011344069620",30.36,21.30,0,325.52,418.70,75.7,71.2,0.632,338378.2,338378.2,910,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294414,229543.00
03/06/2016 15:00,2,2.438,ACTIVE,213.29,357.38,59.970,1457294403,"201051344000890","219011344069620",30.34,20.00,0,318.61,412.38,74.8,70.3,0.610,334900.9,334900.9,25345,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294415,229544.00
03/06/2016 15:00,2,2.400,ACTIVE,213.74,360.08,60.007,1457294403,"201051344000438","219011344069620",30.57,19.30,0,317.70,410.58,74.3,69.8,0.623,337081.7,337081.7,25341,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294416,229545.00
03/06/2016 15:00,2,2.424,ACTIVE,213.74,359.18,60.034,1457294403,"201051344000417","219011344069620",29.92,20.00,0,316.50,410.88,73.5,69.0,0.623,330836.0,330836.0,25497,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294417,229546.00
03/06/2016 15:00,2,2.328,ACTIVE,212.83,349.86,60.012,1457294403,"274151322000083","219011344069620",30.06,24.00,0,330.03,396.15,70.8,66.4,0.508,604933.0,604933.0,14380,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294418,229547.00
03/06/2016 15:00,2,2.469,ACTIVE,213.29,367.60,60.007,1457294403,"274151322000076","219011344069620",30.55,24.80,0,330.63,397.66,76.3,71.7,0.557,643753.3,643753.3,14385,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294419,229548.00
03/06/2016 15:00,2,2.449,ACTIVE,214.41,362.19,60.034,1457294403,"201051344000868","219011344069620",30.40,17.30,0,320.41,420.50,75.5,70.9,0.623,323277.2,323277.2,20608,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294420,229549.00
03/06/2016 15:00,2,2.449,ACTIVE,212.16,367.30,59.996,1457294403,"274151322000095","219011344069620",30.45,23.50,0,330.93,399.46,75.5,70.9,0.517,636986.1,636986.1,14270,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294421,229550.00
03/06/2016 15:00,2,2.471,ACTIVE,215.09,364.89,60.002,1457294403,"201051344000988","219011344069620",29.90,19.80,0,322.51,419.00,74.8,70.3,0.628,321487.6,321487.6,20885,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294422,229551.00
03/06/2016 15:00,2,2.469,ACTIVE,213.74,359.78,60.007,1457294403,"201051344001025","219011344069620",30.08,19.00,0,319.21,412.98,75.2,70.7,0.601,334562.8,334562.8,25400,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294423,229552.00
03/06/2016 15:00,2,2.455,ACTIVE,215.09,362.79,60.002,1457294403,"201051344000458","219011344069620",30.22,21.00,0,319.81,418.70,75.1,70.6,0.663,331826.1,331826.1,20792,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294424,229553.00
03/06/2016 15:00,2,2.459,ACTIVE,215.54,364.59,60.002,1457294403,"201051344000853","219011344069620",30.28,19.80,0,327.92,418.09,75.4,70.9,0.636,329469.3,329469.3,20415,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294425,229554.00
03/06/2016 15:00,2,2.379,ACTIVE,213.74,359.18,60.018,1457294403,"201051344000685","219011344069620",30.49,19.00,0,317.10,412.38,73.5,69.0,0.641,336804.5,336804.5,25217,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294426,229555.00
03/06/2016 15:00,2,2.398,ACTIVE,213.96,360.38,59.959,1457294403,"201051344000917","219011344069620",30.28,18.30,0,318.91,412.98,73.5,69.0,0.610,334091.1,334091.1,25215,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294427,229556.00
03/06/2016 15:00,2,2.375,ACTIVE,213.29,359.48,60.007,1457294403,"201051344001145","219011344069620",30.40,18.30,0,318.00,412.68,73.1,68.6,0.614,339189.7,339189.7,25075,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294427,229557.00
03/06/2016 15:00,2,2.439,ACTIVE,214.19,360.99,60.018,1457294403,"201051344000651","219011344069620",30.22,17.50,0,321.01,411.78,74.6,70.1,0.601,331002.9,331002.9,25444,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294428,229558.00
03/06/2016 15:00,2,2.289,ACTIVE,212.38,357.38,60.012,1457294403,"274151322000088","219011344069620",29.24,22.50,0,328.82,393.75,67.8,63.5,0.460,587270.5,587270.5,14081,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294429,229559.00
03/06/2016 15:00,2,1.576,ACTIVE,213.51,438.53,60.007,1457294403,"274151322000068","219011344069620",39.92,24.30,0,409.98,474.60,64.3,60.2,0.442,490075.1,490075.1,15103,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294430,229560.00
03/06/2016 15:00,2,2.410,ACTIVE,213.51,359.18,59.996,1457294403,"201051344001135","219011344069620",30.32,18.70,0,318.30,411.48,74.0,69.5,0.619,327599.4,327599.4,25411,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294431,229561.00
03/06/2016 15:00,2,2.453,ACTIVE,213.96,362.79,59.965,1457294403,"201051344000594","219011344069620",30.36,20.30,0,319.81,415.39,75.4,70.9,0.623,334045.8,334045.8,20823,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294432,229562.00
03/06/2016 15:00,2,2.426,ACTIVE,213.96,359.48,59.959,1457294403,"201051344001203","219011344069620",30.28,18.00,0,318.00,412.38,74.5,69.9,0.623,333824.2,333824.2,25393,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294433,229563.00
03/06/2016 15:00,2,2.312,ACTIVE,212.61,355.58,59.996,1457294403,"274151322000054","219011344069620",29.50,24.30,0,328.82,395.55,69.1,64.7,0.482,600048.0,600048.0,14111,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294434,229564.00
03/06/2016 15:00,2,2.447,ACTIVE,214.64,360.38,59.975,1457294403,"201051344000867","219011344069620",30.24,19.50,0,320.41,419.30,75.0,70.4,0.605,322506.5,322506.5,20851,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294435,229565.00
03/06/2016 15:00,2,2.377,ACTIVE,213.74,360.38,60.007,1457294403,"201051344001093","219011344069620",30.55,17.30,0,317.70,412.08,73.6,69.1,0.592,332596.6,332596.6,25271,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294436,229566.00
03/06/2016 15:00,2,2.439,ACTIVE,214.64,363.09,60.023,1457294403,"201051344000900","219011344069620",30.18,18.00,0,322.21,419.90,74.6,70.1,0.601,337642.9,337642.9,20260,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294437,229567.00
03/06/2016 15:00,2,2.461,ACTIVE,214.87,363.39,60.018,1457294403,"201051344000648","219011344069620",29.80,18.00,0,322.21,419.90,74.3,69.8,0.601,330998.5,330998.5,20530,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294438,229568.00
03/06/2016 15:00,2,2.422,ACTIVE,215.09,362.79,60.012,1457294403,"201051344000569","219011344069620",30.40,19.50,0,320.71,418.70,74.6,70.1,0.610,339026.2,339026.2,20203,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294439,229569.00
03/06/2016 15:00,2,2.428,ACTIVE,214.87,362.19,60.044,1457294403,"201051344000983","219011344069620",30.51,20.00,0,319.81,419.30,75.0,70.5,0.628,331472.4,331472.4,20648,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294440,229570.00
03/06/2016 15:00,2,2.443,ACTIVE,215.32,364.89,60.060,1457294403,"201051344001158","219011344069620",29.90,19.80,0,320.71,418.70,74.0,69.5,0.641,327299.0,327299.0,20865,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294441,229571.00
03/06/2016 15:00,2,2.443,ACTIVE,215.32,364.59,60.034,1457294403,"201051344000576","219011344069620",30.00,18.00,0,319.81,419.00,74.2,69.7,0.601,332073.4,332073.4,20321,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294442,229572.00
03/06/2016 15:00,2,2.256,ACTIVE,212.83,354.07,60.018,1457294403,"274151322000087","219011344069620",29.62,23.30,0,329.13,394.95,67.6,63.3,0.464,575077.7,575077.7,14161,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457294443,229573.00
03/06/2016 15:15,2,2.791,ACTIVE,215.54,351.97,59.996,1457295304,"201051344000645","219011344069620",30.14,19.50,0,322.51,396.15,85.3,80.4,0.384,331909.0,331909.0,20474,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295305,229574.00
03/06/2016 15:15,2,2.533,ACTIVE,213.06,360.99,59.991,1457295304,"274151322000085","219011344069620",29.90,21.50,0,329.13,380.52,76.8,72.2,0.535,602907.6,602907.6,14128,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295306,229575.00
03/06/2016 15:15,2,2.756,ACTIVE,215.32,353.77,59.986,1457295304,"201051344000633","219011344069620",30.45,19.00,0,321.91,397.35,85.0,80.2,0.398,323502.0,323502.0,20884,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295307,229576.00
03/06/2016 15:15,2,2.740,ACTIVE,215.32,351.97,59.991,1457295304,"201051344000469","219011344069620",30.65,17.00,0,318.91,397.96,85.1,80.2,0.407,324303.2,324303.2,20873,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295308,229577.00
03/06/2016 15:15,2,2.695,ACTIVE,213.96,348.96,59.986,1457295304,"201051344000646","219011344069620",30.47,19.30,0,317.40,392.25,83.3,78.5,0.393,329337.1,329337.1,25409,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295309,229578.00
03/06/2016 15:15,2,2.641,ACTIVE,212.83,348.06,59.996,1457295304,"274151322000052","219011344069620",30.02,24.50,0,329.73,380.52,80.3,75.6,0.309,610841.4,610841.4,14344,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295310,229579.00
03/06/2016 15:15,2,2.760,ACTIVE,214.64,349.56,59.975,1457295304,"201051344000585","219011344069620",30.69,19.30,0,320.11,391.94,85.8,80.9,0.398,334553.3,334553.3,25414,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295310,229580.00
03/06/2016 15:15,2,2.639,ACTIVE,213.96,347.76,59.996,1457295304,"201051344001230","219011344069620",30.57,19.30,0,320.11,389.54,81.7,76.9,0.384,333152.9,333152.9,25197,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295311,229581.00
03/06/2016 15:15,2,2.662,ACTIVE,215.09,350.17,59.996,1457295304,"201051344000582","219011344069620",30.77,17.00,0,318.91,393.75,83.0,78.2,0.380,326774.7,326774.7,25390,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295312,229582.00
03/06/2016 15:15,2,2.725,ACTIVE,213.74,347.76,60.002,1457295304,"201051344000955","219011344069620",30.40,19.00,0,316.20,390.44,84.0,79.1,0.402,337598.0,337598.0,25326,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295313,229583.00
03/06/2016 15:15,2,1.781,ACTIVE,212.61,421.40,59.991,1457295304,"274151322000094","219011344069620",39.16,21.80,0,402.77,473.10,70.8,66.4,0.499,490148.5,490148.5,14925,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295314,229584.00
03/06/2016 15:15,2,2.752,ACTIVE,215.77,352.57,60.002,1457295304,"201051344000579","219011344069620",30.75,21.30,0,323.11,395.55,85.8,80.9,0.402,338395.8,338395.8,911,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295315,229585.00
03/06/2016 15:15,2,2.736,ACTIVE,213.96,348.66,60.007,1457295304,"201051344000890","219011344069620",30.47,20.00,0,318.30,391.64,84.4,79.6,0.384,334918.3,334918.3,25346,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295316,229586.00
03/06/2016 15:15,2,2.719,ACTIVE,214.41,348.96,59.996,1457295304,"201051344000438","219011344069620",30.59,19.30,0,317.70,392.25,84.3,79.4,0.393,337099.0,337099.0,25342,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295317,229587.00
03/06/2016 15:15,2,2.705,ACTIVE,214.41,348.06,60.007,1457295304,"201051344000417","219011344069620",30.42,20.00,0,318.00,391.34,83.4,78.5,0.393,330853.1,330853.1,25498,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295318,229588.00
03/06/2016 15:15,2,2.629,ACTIVE,212.83,353.77,60.034,1457295304,"274151322000083","219011344069620",30.22,23.80,0,327.32,380.52,80.5,75.8,0.318,604949.5,604949.5,14381,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295319,229589.00
03/06/2016 15:15,2,2.779,ACTIVE,213.51,350.47,60.007,1457295304,"274151322000076","219011344069620",30.83,24.80,0,330.63,380.82,86.8,81.9,0.340,643771.2,643771.2,14386,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295320,229590.00
03/06/2016 15:15,2,2.787,ACTIVE,214.87,351.97,60.007,1457295304,"201051344000868","219011344069620",30.42,17.50,0,319.51,397.66,85.9,81.0,0.393,323294.8,323294.8,20609,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295321,229591.00
03/06/2016 15:15,2,2.777,ACTIVE,212.61,344.76,60.007,1457295304,"274151322000095","219011344069620",30.67,23.50,0,329.13,380.82,86.2,81.3,0.323,637003.8,637003.8,14271,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295322,229592.00
03/06/2016 15:15,2,2.805,ACTIVE,215.32,354.07,60.007,1457295304,"201051344000988","219011344069620",30.16,19.50,0,320.71,397.66,85.7,80.8,0.398,321505.1,321505.1,20886,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295322,229593.00
03/06/2016 15:15,2,2.750,ACTIVE,214.41,347.76,59.986,1457295304,"201051344001025","219011344069620",30.91,18.30,0,318.61,392.55,86.1,81.2,0.389,334580.4,334580.4,25401,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295323,229594.00
03/06/2016 15:15,2,2.783,ACTIVE,215.32,351.67,60.002,1457295304,"201051344000458","219011344069620",30.51,21.50,0,320.11,397.05,86.0,81.1,0.411,331843.7,331843.7,20793,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295324,229595.00
03/06/2016 15:15,2,2.773,ACTIVE,216.00,354.67,60.018,1457295304,"201051344000853","219011344069620",30.75,19.80,0,322.51,396.15,86.5,81.5,0.411,329486.9,329486.9,20416,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295325,229596.00
03/06/2016 15:15,2,2.717,ACTIVE,214.19,349.86,59.991,1457295304,"201051344000685","219011344069620",30.63,19.00,0,317.70,391.64,84.3,79.4,0.407,336821.6,336821.6,25218,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295326,229597.00
03/06/2016 15:15,2,2.707,ACTIVE,214.64,349.26,60.028,1457295304,"201051344000917","219011344069620",30.59,18.00,0,318.00,391.64,84.0,79.1,0.384,334108.2,334108.2,25216,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295327,229598.00
03/06/2016 15:15,2,2.693,ACTIVE,213.96,348.06,59.986,1457295304,"201051344001145","219011344069620",30.59,18.00,0,317.10,391.04,83.5,78.7,0.384,339206.7,339206.7,25076,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295328,229599.00
03/06/2016 15:15,2,2.766,ACTIVE,214.64,348.66,60.012,1457295304,"201051344000651","219011344069620",30.67,18.30,0,318.61,395.55,86.0,81.1,0.389,331020.4,331020.4,25445,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295329,229600.00
03/06/2016 15:15,2,2.615,ACTIVE,212.38,356.78,60.007,1457295304,"274151322000088","219011344069620",29.48,21.80,0,329.43,379.92,78.2,73.5,0.526,587286.3,587286.3,14082,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295330,229601.00
03/06/2016 15:15,2,1.736,ACTIVE,213.51,442.74,60.018,1457295304,"274151322000068","219011344069620",41.45,23.80,0,395.55,472.50,72.8,68.4,0.499,490089.9,490089.9,15104,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295331,229602.00
03/06/2016 15:15,2,2.766,ACTIVE,214.19,347.46,60.007,1457295304,"201051344001135","219011344069620",30.53,19.00,0,318.00,391.64,85.5,80.6,0.393,327616.7,327616.7,25412,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295332,229603.00
03/06/2016 15:15,2,2.848,ACTIVE,214.41,351.67,60.018,1457295304,"201051344000594","219011344069620",30.40,20.70,0,319.51,398.26,87.7,82.7,0.407,334063.5,334063.5,20824,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295333,229604.00
03/06/2016 15:15,2,2.787,ACTIVE,214.41,349.26,60.018,1457295304,"201051344001203","219011344069620",30.57,17.80,0,318.30,393.45,86.3,81.4,0.398,333841.7,333841.7,25394,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295334,229605.00
