ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 15:15,2,2.678,ACTIVE,212.83,353.17,60.039,1457295304,"274151322000054","219011344069620",29.60,24.30,0,331.23,381.73,80.2,75.5,0.309,600064.1,600064.1,14112,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295335,229606.00
03/06/2016 15:15,2,2.834,ACTIVE,215.09,351.67,60.007,1457295304,"201051344000867","219011344069620",30.47,20.00,0,320.71,397.35,87.5,82.5,0.402,322524.1,322524.1,20852,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295336,229607.00
03/06/2016 15:15,2,2.738,ACTIVE,214.41,349.26,60.012,1457295304,"201051344001093","219011344069620",30.83,17.80,0,318.30,391.34,85.5,80.6,0.367,332613.7,332613.7,25272,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295337,229608.00
03/06/2016 15:15,2,2.844,ACTIVE,215.09,352.27,60.018,1457295304,"201051344000900","219011344069620",30.43,18.70,0,319.21,397.05,87.7,82.7,0.402,337660.5,337660.5,20261,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295338,229609.00
03/06/2016 15:15,2,2.842,ACTIVE,215.32,351.67,60.012,1457295304,"201051344000648","219011344069620",30.38,19.00,0,321.01,397.05,87.4,82.4,0.402,331016.1,331016.1,20531,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295339,229610.00
03/06/2016 15:15,2,2.857,ACTIVE,215.32,353.17,59.970,1457295304,"201051344000569","219011344069620",30.45,19.50,0,321.61,397.05,88.2,83.2,0.411,339043.8,339043.8,20204,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295340,229611.00
03/06/2016 15:15,2,2.889,ACTIVE,215.32,352.87,60.007,1457295304,"201051344000983","219011344069620",30.32,20.00,0,319.21,397.35,88.6,83.6,0.420,331490.1,331490.1,20649,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295341,229612.00
03/06/2016 15:15,2,2.875,ACTIVE,215.54,352.87,60.012,1457295304,"201051344001158","219011344069620",30.14,19.50,0,321.61,397.35,87.8,82.8,0.411,327316.5,327316.5,20866,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295342,229613.00
03/06/2016 15:15,2,2.846,ACTIVE,215.77,353.77,59.996,1457295304,"201051344000576","219011344069620",30.61,18.70,0,320.71,397.96,88.3,83.3,0.411,332090.9,332090.9,20322,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295343,229614.00
03/06/2016 15:15,2,2.682,ACTIVE,212.83,346.56,60.023,1457295304,"274151322000087","219011344069620",29.58,22.30,0,327.32,380.52,80.4,75.7,0.305,575093.7,575093.7,14162,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457295344,229615.00
03/06/2016 15:30,2,2.557,ACTIVE,215.54,351.97,59.986,1457296203,"201051344000645","219011344069620",30.04,20.30,0,339.95,384.43,77.8,73.1,0.349,331930.4,331930.4,20475,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296204,229616.00
03/06/2016 15:30,2,2.369,ACTIVE,212.83,351.67,60.002,1457296203,"274151322000085","219011344069620",29.36,22.50,0,330.33,381.73,70.4,66.0,0.486,602927.0,602927.0,14129,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296205,229617.00
03/06/2016 15:30,2,2.543,ACTIVE,215.09,352.57,60.002,1457296203,"201051344000633","219011344069620",30.10,20.30,0,338.14,384.43,77.6,73.0,0.367,323523.3,323523.3,20885,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296206,229618.00
03/06/2016 15:30,2,2.504,ACTIVE,215.54,352.57,59.991,1457296203,"201051344000469","219011344069620",30.61,18.00,0,338.44,384.73,77.7,73.1,0.371,324324.5,324324.5,20874,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296207,229619.00
03/06/2016 15:30,2,2.467,ACTIVE,213.96,360.69,60.007,1457296203,"201051344000646","219011344069620",30.32,20.00,0,319.81,390.74,75.7,71.1,0.645,329357.9,329357.9,25410,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296208,229620.00
03/06/2016 15:30,2,2.428,ACTIVE,212.16,355.88,60.007,1457296203,"274151322000052","219011344069620",29.78,25.50,0,328.82,379.32,73.2,68.7,0.499,610861.5,610861.5,14345,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296209,229621.00
03/06/2016 15:30,2,2.527,ACTIVE,214.41,351.37,59.996,1457296203,"201051344000585","219011344069620",30.45,20.30,0,334.54,380.82,78.0,73.3,0.362,334574.8,334574.8,25415,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296210,229622.00
03/06/2016 15:30,2,2.418,ACTIVE,213.51,358.88,60.023,1457296203,"201051344001230","219011344069620",30.47,19.30,0,319.21,388.94,74.7,70.1,0.610,333173.5,333173.5,25198,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296211,229623.00
03/06/2016 15:30,2,2.500,ACTIVE,214.64,360.99,59.986,1457296203,"201051344000582","219011344069620",29.76,17.50,0,319.51,395.85,75.4,70.8,0.610,326795.5,326795.5,25391,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296212,229624.00
03/06/2016 15:30,2,2.490,ACTIVE,213.74,360.38,60.002,1457296203,"201051344000955","219011344069620",30.16,19.80,0,317.10,389.84,76.0,71.5,0.636,337619.0,337619.0,25327,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296213,229625.00
03/06/2016 15:30,2,1.572,ACTIVE,212.83,435.53,59.996,1457296203,"274151322000094","219011344069620",40.63,22.80,0,402.16,476.41,64.2,60.0,0.455,490166.4,490166.4,14926,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296213,229626.00
03/06/2016 15:30,2,2.473,ACTIVE,215.09,356.48,59.991,1457296203,"201051344000579","219011344069620",30.83,22.30,0,321.31,387.14,77.3,72.7,0.641,338417.2,338417.2,912,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296214,229627.00
03/06/2016 15:30,2,2.480,ACTIVE,213.74,358.88,60.018,1457296203,"201051344000890","219011344069620",30.38,20.70,0,317.40,391.04,76.2,71.7,0.614,334939.4,334939.4,25347,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296215,229628.00
03/06/2016 15:30,2,2.461,ACTIVE,214.19,361.29,60.012,1457296203,"201051344000438","219011344069620",30.47,19.80,0,319.21,393.45,76.0,71.4,0.636,337120.0,337120.0,25343,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296216,229629.00
03/06/2016 15:30,2,2.455,ACTIVE,213.96,360.99,60.007,1457296203,"201051344000417","219011344069620",30.20,21.00,0,317.70,390.44,75.1,70.6,0.632,330873.9,330873.9,25499,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296217,229630.00
03/06/2016 15:30,2,2.383,ACTIVE,212.61,350.17,60.023,1457296203,"274151322000083","219011344069620",29.84,24.30,0,329.43,379.32,72.1,67.7,0.504,604969.5,604969.5,14382,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296218,229631.00
03/06/2016 15:30,2,2.514,ACTIVE,213.06,345.66,59.996,1457296203,"274151322000076","219011344069620",30.61,26.30,0,335.14,371.51,77.9,73.3,0.305,643792.8,643792.8,14387,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296219,229632.00
03/06/2016 15:30,2,2.537,ACTIVE,214.41,361.59,60.002,1457296203,"201051344000868","219011344069620",29.96,18.30,0,319.21,395.55,77.0,72.3,0.610,323316.1,323316.1,20610,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296220,229633.00
03/06/2016 15:30,2,2.492,ACTIVE,212.16,363.39,59.981,1457296203,"274151322000095","219011344069620",30.43,25.30,0,329.13,379.02,76.9,72.3,0.517,637025.2,637025.2,14272,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296221,229634.00
03/06/2016 15:30,2,2.516,ACTIVE,215.32,363.99,59.981,1457296203,"201051344000988","219011344069620",29.96,20.30,0,320.71,399.16,76.4,71.8,0.663,321526.3,321526.3,20887,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296222,229635.00
03/06/2016 15:30,2,2.508,ACTIVE,214.19,360.99,60.049,1457296203,"201051344001025","219011344069620",30.22,20.00,0,319.51,390.74,76.8,72.2,0.628,334601.7,334601.7,25402,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296222,229636.00
03/06/2016 15:30,2,2.498,ACTIVE,215.09,363.99,60.002,1457296203,"201051344000458","219011344069620",30.22,22.30,0,322.81,395.55,76.5,71.9,0.681,331864.9,331864.9,20794,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296224,229637.00
03/06/2016 15:30,2,2.508,ACTIVE,215.77,365.19,60.018,1457296203,"201051344000853","219011344069620",30.18,20.70,0,327.32,394.95,76.7,72.1,0.650,329508.3,329508.3,20417,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296225,229638.00
03/06/2016 15:30,2,2.434,ACTIVE,214.19,360.99,60.002,1457296203,"201051344000685","219011344069620",30.36,19.30,0,317.10,391.04,74.8,70.3,0.636,336842.5,336842.5,25219,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296225,229639.00
03/06/2016 15:30,2,2.441,ACTIVE,214.19,360.99,59.959,1457296203,"201051344000917","219011344069620",30.20,19.30,0,318.30,393.15,74.6,70.1,0.619,334129.0,334129.0,25217,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296226,229640.00
03/06/2016 15:30,2,2.389,ACTIVE,213.96,360.38,60.012,1457296203,"201051344001145","219011344069620",30.69,18.70,0,319.81,393.15,74.2,69.7,0.614,339227.4,339227.4,25077,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296227,229641.00
03/06/2016 15:30,2,2.465,ACTIVE,214.64,361.29,59.991,1457296203,"201051344000651","219011344069620",30.45,18.00,0,321.91,395.55,76.0,71.5,0.623,331041.6,331041.6,25446,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296228,229642.00
03/06/2016 15:30,2,2.312,ACTIVE,211.93,348.06,60.002,1457296203,"274151322000088","219011344069620",29.38,22.80,0,329.73,380.82,68.8,64.5,0.464,587305.5,587305.5,14083,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296229,229643.00
03/06/2016 15:30,2,1.615,ACTIVE,213.51,434.93,60.007,1457296203,"274151322000068","219011344069620",39.98,25.00,0,405.17,480.61,65.3,61.2,0.433,490107.9,490107.9,15105,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296230,229644.00
03/06/2016 15:30,2,2.443,ACTIVE,214.19,360.38,60.039,1457296203,"201051344001135","219011344069620",30.45,19.50,0,320.71,391.04,75.4,70.8,0.623,327637.7,327637.7,25413,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296231,229645.00
03/06/2016 15:30,2,2.520,ACTIVE,214.19,363.39,60.007,1457296203,"201051344000594","219011344069620",30.16,21.80,0,321.91,395.85,77.0,72.4,0.628,334084.9,334084.9,20825,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296232,229646.00
03/06/2016 15:30,2,2.484,ACTIVE,214.41,360.69,60.012,1457296203,"201051344001203","219011344069620",30.18,18.70,0,318.61,394.95,75.9,71.3,0.636,333862.8,333862.8,25395,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296233,229647.00
03/06/2016 15:30,2,2.336,ACTIVE,212.38,360.08,60.018,1457296203,"274151322000054","219011344069620",29.64,24.30,0,328.82,379.62,70.1,65.8,0.486,600083.7,600083.7,14113,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296234,229648.00
03/06/2016 15:30,2,2.504,ACTIVE,214.87,362.79,60.039,1457296203,"201051344000867","219011344069620",30.14,21.00,0,321.31,396.15,76.5,71.9,0.623,322545.4,322545.4,20853,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296235,229649.00
03/06/2016 15:30,2,2.420,ACTIVE,214.19,361.89,60.028,1457296203,"201051344001093","219011344069620",30.63,17.80,0,321.01,394.35,75.0,70.5,0.597,332634.6,332634.6,25273,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296236,229650.00
03/06/2016 15:30,2,2.484,ACTIVE,214.87,363.39,59.996,1457296203,"201051344000900","219011344069620",30.30,19.30,0,321.01,397.05,76.4,71.8,0.610,337681.7,337681.7,20262,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296237,229651.00
03/06/2016 15:30,2,2.484,ACTIVE,214.87,361.59,59.959,1457296203,"201051344000648","219011344069620",30.16,19.00,0,321.31,397.35,75.9,71.3,0.636,331037.2,331037.2,20532,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296238,229652.00
03/06/2016 15:30,2,2.488,ACTIVE,215.09,362.79,60.023,1457296203,"201051344000569","219011344069620",30.30,20.70,0,324.62,395.85,76.4,71.8,0.614,339065.0,339065.0,20205,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296238,229653.00
03/06/2016 15:30,2,2.508,ACTIVE,215.09,363.99,60.018,1457296203,"201051344000983","219011344069620",30.24,21.00,0,320.41,395.85,76.8,72.2,0.658,331511.5,331511.5,20650,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296239,229654.00
03/06/2016 15:30,2,2.467,ACTIVE,215.32,363.09,60.012,1457296203,"201051344001158","219011344069620",30.30,20.00,0,322.21,397.96,75.7,71.2,0.632,327337.5,327337.5,20867,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296240,229655.00
03/06/2016 15:30,2,2.475,ACTIVE,215.54,364.89,59.986,1457296203,"201051344000576","219011344069620",30.32,19.00,0,320.11,397.66,76.0,71.5,0.623,332112.0,332112.0,20323,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296241,229656.00
03/06/2016 15:30,2,2.330,ACTIVE,212.38,354.07,60.018,1457296203,"274151322000087","219011344069620",29.26,23.30,0,330.33,378.72,69.1,64.8,0.477,575112.9,575112.9,14163,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457296242,229657.00
03/06/2016 15:45,2,2.541,ACTIVE,214.87,363.09,59.991,1457297103,"201051344000645","219011344069620",30.26,20.00,0,319.21,416.89,77.9,73.3,0.628,331951.4,331951.4,20476,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297105,229658.00
03/06/2016 15:45,2,2.379,ACTIVE,212.38,349.26,59.981,1457297103,"274151322000085","219011344069620",29.38,22.50,0,329.73,393.15,70.8,66.4,0.482,602946.0,602946.0,14130,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297106,229659.00
03/06/2016 15:45,2,2.553,ACTIVE,214.41,362.49,59.975,1457297103,"201051344000633","219011344069620",30.14,19.80,0,318.30,415.99,77.9,73.2,0.636,323544.2,323544.2,20886,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297106,229660.00
03/06/2016 15:45,2,2.533,ACTIVE,214.87,362.19,59.986,1457297103,"201051344000469","219011344069620",30.45,17.50,0,317.40,416.59,78.1,73.4,0.654,324345.4,324345.4,20875,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297107,229661.00
03/06/2016 15:45,2,2.498,ACTIVE,213.51,360.69,59.986,1457297103,"201051344000646","219011344069620",30.28,20.30,0,318.30,409.98,76.7,72.1,0.650,329378.4,329378.4,25411,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297108,229662.00
03/06/2016 15:45,2,2.439,ACTIVE,211.93,357.68,59.970,1457297103,"274151322000052","219011344069620",29.96,25.80,0,328.52,394.35,74.0,69.5,0.521,610881.3,610881.3,14346,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297109,229663.00
03/06/2016 15:45,2,2.605,ACTIVE,214.19,362.79,59.981,1457297103,"201051344000585","219011344069620",30.16,20.30,0,319.81,410.28,79.6,74.9,0.658,334595.9,334595.9,25416,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297110,229664.00
03/06/2016 15:45,2,2.484,ACTIVE,213.51,358.28,59.991,1457297103,"201051344001230","219011344069620",30.22,19.50,0,318.61,411.18,76.1,71.5,0.632,333193.7,333193.7,25199,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297111,229665.00
03/06/2016 15:45,2,2.494,ACTIVE,214.19,362.19,59.970,1457297103,"201051344000582","219011344069620",30.59,18.00,0,315.60,410.88,77.2,72.6,0.632,326816.0,326816.0,25392,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297112,229666.00
03/06/2016 15:45,2,2.496,ACTIVE,213.51,359.78,60.034,1457297103,"201051344000955","219011344069620",30.79,19.80,0,316.50,409.68,77.8,73.2,0.650,337639.5,337639.5,25328,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297113,229667.00
03/06/2016 15:45,2,1.635,ACTIVE,212.61,437.03,59.970,1457297103,"274151322000094","219011344069620",40.57,22.80,0,405.77,475.20,67.1,62.8,0.460,490183.9,490183.9,14927,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297114,229668.00
03/06/2016 15:45,2,2.607,ACTIVE,215.09,350.47,60.007,1457297103,"201051344000579","219011344069620",30.61,21.80,0,319.81,415.69,80.8,76.1,0.380,338438.2,338438.2,913,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297115,229669.00
03/06/2016 15:45,2,2.613,ACTIVE,213.51,361.29,59.986,1457297103,"201051344000890","219011344069620",30.28,20.70,0,317.70,410.58,80.2,75.5,0.362,334960.1,334960.1,25348,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297115,229670.00
03/06/2016 15:45,2,2.609,ACTIVE,214.19,360.08,59.981,1457297103,"201051344000438","219011344069620",30.38,19.80,0,318.00,409.38,80.3,75.6,0.380,337140.6,337140.6,25344,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297116,229671.00
03/06/2016 15:45,2,2.627,ACTIVE,214.19,354.67,59.975,1457297103,"201051344000417","219011344069620",30.24,20.70,0,317.70,408.18,80.5,75.7,0.380,330894.3,330894.3,25500,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297117,229672.00
03/06/2016 15:45,2,2.578,ACTIVE,212.61,352.57,59.965,1457297103,"274151322000083","219011344069620",30.06,24.50,0,328.22,393.75,78.5,73.8,0.561,604989.2,604989.2,14383,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297118,229673.00
03/06/2016 15:45,2,2.762,ACTIVE,212.83,354.67,59.970,1457297103,"274151322000076","219011344069620",30.63,27.30,0,329.43,399.16,85.6,80.7,0.340,643814.0,643814.0,14388,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297119,229674.00
03/06/2016 15:45,2,2.768,ACTIVE,214.64,351.07,59.975,1457297103,"201051344000868","219011344069620",30.18,18.30,0,318.91,415.69,84.5,79.7,0.384,323337.1,323337.1,20611,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297120,229675.00
03/06/2016 15:45,2,2.771,ACTIVE,212.16,348.06,59.996,1457297103,"274151322000095","219011344069620",30.45,25.30,0,328.22,394.05,85.5,80.6,0.323,637046.3,637046.3,14273,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297121,229676.00
03/06/2016 15:45,2,2.705,ACTIVE,215.09,352.87,59.970,1457297103,"201051344000988","219011344069620",29.96,20.70,0,319.21,415.99,82.1,77.3,0.389,321547.2,321547.2,20888,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297122,229677.00
03/06/2016 15:45,2,2.668,ACTIVE,214.19,347.46,59.991,1457297103,"201051344001025","219011344069620",30.45,20.30,0,318.91,410.28,82.2,77.4,0.371,334622.7,334622.7,25403,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297123,229678.00
03/06/2016 15:45,2,2.637,ACTIVE,215.09,350.17,59.975,1457297103,"201051344000458","219011344069620",30.24,22.30,0,320.71,416.59,80.8,76.0,0.389,331885.9,331885.9,20795,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297124,229679.00
03/06/2016 15:45,2,2.633,ACTIVE,215.77,352.27,59.975,1457297103,"201051344000853","219011344069620",30.26,21.00,0,321.31,415.69,80.8,76.0,0.380,329529.3,329529.3,20418,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297125,229680.00
03/06/2016 15:45,2,2.584,ACTIVE,213.96,348.06,59.981,1457297103,"201051344000685","219011344069620",30.02,19.50,0,317.70,410.28,78.6,73.9,0.380,336863.0,336863.0,25220,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297126,229681.00
03/06/2016 15:45,2,2.535,ACTIVE,214.41,347.76,59.944,1457297103,"201051344000917","219011344069620",30.59,19.30,0,319.21,410.28,78.6,74.0,0.362,334149.6,334149.6,25218,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297127,229682.00
03/06/2016 15:45,2,2.566,ACTIVE,213.96,347.46,59.944,1457297103,"201051344001145","219011344069620",30.02,19.00,0,318.30,409.98,78.1,73.4,0.362,339247.8,339247.8,25078,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297128,229683.00
03/06/2016 15:45,2,2.559,ACTIVE,214.19,348.36,59.975,1457297103,"201051344000651","219011344069620",30.67,19.50,0,318.91,409.98,79.5,74.8,0.358,331062.4,331062.4,25447,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297129,229684.00
03/06/2016 15:45,2,2.418,ACTIVE,212.38,351.97,59.959,1457297103,"274151322000088","219011344069620",29.38,22.80,0,328.22,392.85,71.9,67.5,0.486,587324.4,587324.4,14084,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297130,229685.00
03/06/2016 15:45,2,1.680,ACTIVE,213.06,430.42,59.970,1457297103,"274151322000068","219011344069620",40.22,25.00,0,406.07,482.12,68.3,64.0,0.464,490125.6,490125.6,15106,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297131,229686.00
03/06/2016 15:45,2,2.545,ACTIVE,213.74,345.96,59.981,1457297103,"201051344001135","219011344069620",30.45,19.80,0,318.30,409.08,78.5,73.9,0.362,327658.3,327658.3,25414,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297132,229687.00
03/06/2016 15:45,2,2.607,ACTIVE,214.19,349.26,59.986,1457297103,"201051344000594","219011344069620",30.26,21.50,0,318.00,411.78,79.9,75.2,0.367,334106.0,334106.0,20826,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297133,229688.00
03/06/2016 15:45,2,2.564,ACTIVE,213.96,347.46,59.949,1457297103,"201051344001203","219011344069620",30.32,19.50,0,317.70,409.98,78.8,74.1,0.367,333883.6,333883.6,25396,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297134,229689.00
03/06/2016 15:45,2,2.426,ACTIVE,212.38,348.66,59.970,1457297103,"274151322000054","219011344069620",29.66,24.50,0,327.62,393.15,72.8,68.4,0.513,600102.9,600102.9,14114,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297135,229690.00
03/06/2016 15:45,2,2.568,ACTIVE,214.64,347.76,59.975,1457297103,"201051344000867","219011344069620",30.38,20.70,0,319.81,414.49,79.0,74.3,0.362,322566.4,322566.4,20854,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297136,229691.00
03/06/2016 15:45,2,2.477,ACTIVE,213.74,354.67,59.954,1457297103,"201051344001093","219011344069620",30.79,18.30,0,317.40,408.78,77.2,72.6,0.632,332655.1,332655.1,25274,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297137,229692.00
03/06/2016 15:45,2,2.539,ACTIVE,214.64,349.86,59.975,1457297103,"201051344000900","219011344069620",30.57,19.50,0,318.61,417.19,78.7,74.0,0.362,337702.7,337702.7,20263,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297137,229693.00
03/06/2016 15:45,2,2.547,ACTIVE,214.87,349.56,59.975,1457297103,"201051344000648","219011344069620",30.28,19.50,0,319.21,416.89,78.1,73.5,0.362,331058.1,331058.1,20533,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297138,229694.00
03/06/2016 15:45,2,2.539,ACTIVE,214.64,349.26,59.975,1457297103,"201051344000569","219011344069620",30.45,21.00,0,318.91,416.29,78.3,73.7,0.367,339086.0,339086.0,20206,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297139,229695.00
03/06/2016 15:45,2,2.572,ACTIVE,214.64,348.36,59.975,1457297103,"201051344000983","219011344069620",30.30,21.30,0,321.31,417.19,79.0,74.3,0.376,331532.5,331532.5,20651,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297140,229696.00
03/06/2016 15:45,2,2.525,ACTIVE,214.64,348.66,59.959,1457297103,"201051344001158","219011344069620",30.34,20.70,0,320.11,415.09,77.6,73.0,0.362,327358.3,327358.3,20868,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297141,229697.00
03/06/2016 15:45,2,2.555,ACTIVE,215.09,350.47,59.991,1457297103,"201051344000576","219011344069620",30.04,19.00,0,321.01,416.59,77.8,73.2,0.354,332132.8,332132.8,20324,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297142,229698.00
03/06/2016 15:45,2,2.371,ACTIVE,212.38,358.88,59.970,1457297103,"274151322000087","219011344069620",29.52,23.50,0,328.22,389.54,70.9,66.5,0.495,575131.8,575131.8,14164,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457297143,229699.00
03/06/2016 16:00,2,3.721,ACTIVE,216.67,356.48,59.991,1457298003,"201051344000645","219011344069620",30.26,21.80,0,319.51,411.78,113.8,107.9,0.508,331974.4,331974.4,20477,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298004,229700.00
03/06/2016 16:00,2,3.555,ACTIVE,213.51,358.28,59.986,1457298003,"274151322000085","219011344069620",29.28,24.50,0,329.73,386.23,105.1,99.5,0.402,602966.9,602966.9,14131,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298005,229701.00
03/06/2016 16:00,2,2.924,ACTIVE,215.54,352.57,59.996,1457298003,"201051344000633","219011344069620",30.28,21.00,0,320.41,410.28,89.6,84.6,0.415,323567.2,323567.2,20887,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298006,229702.00
03/06/2016 16:00,2,2.471,ACTIVE,215.32,351.67,60.012,1457298003,"201051344000469","219011344069620",30.47,19.00,0,317.40,411.78,76.1,71.5,0.694,324368.4,324368.4,20876,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298007,229703.00
03/06/2016 16:00,2,2.346,ACTIVE,213.29,342.65,59.986,1457298003,"201051344000646","219011344069620",30.42,21.80,0,317.10,406.07,72.2,67.7,0.592,329400.9,329400.9,25412,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298008,229704.00
03/06/2016 16:00,2,2.109,ACTIVE,211.93,362.49,59.970,1457298003,"274151322000052","219011344069620",29.94,28.00,0,327.02,389.84,64.0,59.8,0.451,610903.0,610903.0,14347,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298009,229705.00
03/06/2016 16:00,2,2.076,ACTIVE,213.74,356.78,59.891,1457298003,"201051344000585","219011344069620",29.92,21.50,0,318.91,405.77,63.0,58.8,0.521,334619.4,334619.4,25417,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298010,229706.00
03/06/2016 16:00,2,1.939,ACTIVE,213.06,354.07,59.975,1457298003,"201051344001230","219011344069620",29.78,21.00,0,319.21,405.47,58.6,54.6,0.477,333215.9,333215.9,25200,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298010,229707.00
03/06/2016 16:00,2,2.045,ACTIVE,213.96,356.78,60.034,1457298003,"201051344000582","219011344069620",29.64,19.30,0,317.10,406.37,61.4,57.3,0.491,326838.6,326838.6,25393,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298011,229708.00
03/06/2016 16:00,2,2.062,ACTIVE,213.06,355.88,59.986,1457298003,"201051344000955","219011344069620",30.04,21.50,0,318.30,404.57,62.7,58.6,0.530,337662.0,337662.0,25329,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298012,229709.00
03/06/2016 16:00,2,1.314,ACTIVE,211.93,435.83,59.970,1457298003,"274151322000094","219011344069620",40.41,25.30,0,402.77,472.20,53.4,49.6,0.380,490203.3,490203.3,14928,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298013,229710.00
03/06/2016 16:00,2,2.146,ACTIVE,214.64,358.58,59.954,1457298003,"201051344000579","219011344069620",30.16,23.30,0,322.51,411.18,65.7,61.4,0.548,338461.2,338461.2,914,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298014,229711.00
03/06/2016 16:00,2,2.115,ACTIVE,213.06,356.18,60.002,1457298003,"201051344000890","219011344069620",29.98,22.30,0,318.61,405.77,64.3,60.1,0.521,334982.8,334982.8,25349,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298015,229712.00
03/06/2016 16:00,2,2.100,ACTIVE,213.74,357.08,59.907,1457298003,"201051344000438","219011344069620",29.94,21.30,0,316.80,405.17,63.7,59.5,0.530,337163.3,337163.3,25345,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298016,229713.00
03/06/2016 16:00,2,2.146,ACTIVE,213.51,357.08,60.028,1457298003,"201051344000417","219011344069620",29.62,22.30,0,317.70,404.27,64.4,60.2,0.535,330916.7,330916.7,25501,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298017,229714.00
03/06/2016 16:00,2,2.197,ACTIVE,212.61,345.96,59.944,1457298003,"274151322000083","219011344069620",29.28,27.00,0,328.22,386.53,65.2,61.0,0.442,605010.9,605010.9,14384,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298018,229715.00
03/06/2016 16:00,2,2.605,ACTIVE,213.51,351.07,59.986,1457298003,"274151322000076","219011344069620",29.66,28.00,0,328.82,394.05,78.5,73.8,0.557,643837.4,643837.4,14389,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298019,229716.00
03/06/2016 16:00,2,3.047,ACTIVE,215.09,352.27,60.007,1457298003,"201051344000868","219011344069620",29.68,19.50,0,318.61,406.07,91.8,86.7,0.424,323360.1,323360.1,20612,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298019,229717.00
03/06/2016 16:00,2,3.117,ACTIVE,213.06,345.96,59.965,1457298003,"274151322000095","219011344069620",30.40,26.50,0,328.22,389.84,96.0,90.7,0.354,637069.7,637069.7,14274,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298020,229718.00
03/06/2016 16:00,2,3.439,ACTIVE,216.00,355.28,59.986,1457298003,"201051344000988","219011344069620",29.92,22.00,0,318.61,411.78,104.3,98.8,0.491,321570.1,321570.1,20889,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298021,229719.00
03/06/2016 16:00,2,3.572,ACTIVE,215.09,352.87,60.007,1457298003,"201051344001025","219011344069620",29.92,22.00,0,318.61,406.37,108.3,102.7,0.504,334645.8,334645.8,25404,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298022,229720.00
03/06/2016 16:00,2,3.838,ACTIVE,216.67,354.97,59.975,1457298003,"201051344000458","219011344069620",30.16,23.30,0,318.61,411.48,117.2,111.2,0.561,331908.9,331908.9,20796,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298023,229721.00
03/06/2016 16:00,2,4.055,ACTIVE,217.58,358.88,60.034,1457298003,"201051344000853","219011344069620",30.55,21.50,0,320.71,412.38,125.7,119.4,0.592,329552.4,329552.4,20419,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298024,229722.00
03/06/2016 16:00,2,4.049,ACTIVE,215.32,355.28,59.981,1457298003,"201051344000685","219011344069620",30.67,20.70,0,316.80,405.17,125.8,119.5,0.614,336885.5,336885.5,25221,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298025,229723.00
03/06/2016 16:00,2,4.252,ACTIVE,215.77,354.67,59.986,1457298003,"201051344000917","219011344069620",30.75,21.00,0,319.21,405.77,132.4,125.9,0.610,334172.3,334172.3,25219,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298026,229724.00
03/06/2016 16:00,2,4.383,ACTIVE,215.09,355.88,59.996,1457298003,"201051344001145","219011344069620",30.49,20.00,0,317.40,405.77,135.4,128.8,0.636,339270.4,339270.4,25079,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298027,229725.00
03/06/2016 16:00,2,4.555,ACTIVE,216.45,359.18,59.981,1457298003,"201051344000651","219011344069620",30.47,19.80,0,318.91,404.57,140.6,133.8,0.645,331085.4,331085.4,25448,0,0,0,L,1122011218,0,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298028,229726.00
03/06/2016 16:00,2,4.342,ACTIVE,213.74,358.58,59.986,1457298003,"274151322000088","219011344069620",29.32,25.30,0,329.13,385.03,128.9,122.5,0.482,587345.2,587345.2,14085,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298029,229727.00
03/06/2016 16:00,2,2.932,ACTIVE,214.41,434.93,59.986,1457298003,"274151322000068","219011344069620",40.59,28.00,0,403.67,474.30,120.3,114.2,0.451,490145.4,490145.4,15107,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298030,229728.00
03/06/2016 16:00,2,4.418,ACTIVE,215.77,354.67,60.023,1457298003,"201051344001135","219011344069620",30.18,21.30,0,317.70,405.77,135.0,128.4,0.636,327681.1,327681.1,25415,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298031,229729.00
03/06/2016 16:00,2,4.617,ACTIVE,216.00,357.38,59.938,1457298003,"201051344000594","219011344069620",30.38,22.50,0,318.30,406.67,142.1,135.2,0.654,334129.3,334129.3,20827,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298032,229730.00
03/06/2016 16:00,2,4.695,ACTIVE,216.45,356.48,59.970,1457298003,"201051344001203","219011344069620",30.42,21.00,0,319.21,405.77,144.6,137.6,0.672,333906.6,333906.6,25397,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298033,229731.00
03/06/2016 16:00,2,4.576,ACTIVE,213.74,354.37,59.981,1457298003,"274151322000054","219011344069620",29.48,26.50,0,328.82,389.84,136.6,130.0,0.517,600124.3,600124.3,14115,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298034,229732.00
03/06/2016 16:00,2,4.318,ACTIVE,216.67,356.78,59.965,1457298003,"201051344000867","219011344069620",30.36,22.80,0,319.21,405.77,132.5,126.0,0.597,322589.5,322589.5,20855,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298035,229733.00
03/06/2016 16:00,2,3.814,ACTIVE,215.54,354.97,60.007,1457298003,"201051344001093","219011344069620",30.43,19.80,0,318.91,404.57,117.3,111.3,0.526,332677.8,332677.8,25275,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298036,229734.00
03/06/2016 16:00,2,3.223,ACTIVE,216.00,354.67,59.944,1457298003,"201051344000900","219011344069620",30.59,21.00,0,318.91,412.08,99.9,94.5,0.455,337725.9,337725.9,20264,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298037,229735.00
03/06/2016 16:00,2,2.932,ACTIVE,215.54,352.87,59.965,1457298003,"201051344000648","219011344069620",29.86,21.00,0,317.40,411.18,88.5,83.5,0.398,331081.1,331081.1,20534,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298038,229736.00
03/06/2016 16:00,2,2.568,ACTIVE,215.32,351.07,59.970,1457298003,"201051344000569","219011344069620",30.40,21.80,0,320.41,410.88,79.0,74.3,0.358,339109.2,339109.2,20207,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298039,229737.00
03/06/2016 16:00,2,2.408,ACTIVE,214.87,354.97,60.002,1457298003,"201051344000983","219011344069620",30.22,22.30,0,320.71,411.48,73.7,69.2,0.636,331555.9,331555.9,20652,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298040,229738.00
03/06/2016 16:00,2,2.318,ACTIVE,214.64,359.18,59.981,1457298003,"201051344001158","219011344069620",29.70,21.80,0,318.91,411.18,69.7,65.3,0.588,327381.2,327381.2,20869,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298040,229739.00
03/06/2016 16:00,2,2.293,ACTIVE,215.09,360.69,59.944,1457298003,"201051344000576","219011344069620",29.82,21.00,0,321.31,411.18,69.2,64.9,0.561,332155.9,332155.9,20325,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298041,229740.00
03/06/2016 16:00,2,2.170,ACTIVE,212.38,357.08,59.996,1457298003,"274151322000087","219011344069620",28.92,26.00,0,327.92,385.03,63.6,59.4,0.429,575153.0,575153.0,14165,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298042,229741.00
03/06/2016 16:15,2,4.656,ACTIVE,217.58,359.18,59.938,1457298903,"201051344000645","219011344069620",29.78,24.00,0,323.72,410.58,140.5,133.7,0.632,332006.7,332006.7,20478,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298904,229742.00
03/06/2016 16:15,2,4.414,ACTIVE,214.19,353.17,59.975,1457298903,"274151322000085","219011344069620",28.73,28.30,0,330.03,388.64,128.3,121.9,0.486,602996.3,602996.3,14132,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298905,229743.00
03/06/2016 16:15,2,4.617,ACTIVE,216.90,360.69,59.922,1457298903,"201051344000633","219011344069620",29.86,23.50,0,320.41,409.98,139.7,132.9,0.667,323599.3,323599.3,20888,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298906,229744.00
03/06/2016 16:15,2,4.590,ACTIVE,217.58,360.69,59.981,1457298903,"201051344000469","219011344069620",29.96,21.30,0,318.91,410.28,139.3,132.5,0.658,324400.4,324400.4,20877,0,0,0,L,1122011218,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298907,229745.00
03/06/2016 16:15,2,4.561,ACTIVE,215.77,357.08,59.933,1457298903,"201051344000646","219011344069620",29.90,24.00,0,318.00,404.57,138.1,131.3,0.658,329432.7,329432.7,25413,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298908,229746.00
03/06/2016 16:15,2,4.457,ACTIVE,213.74,364.59,59.933,1457298903,"274151322000052","219011344069620",29.38,31.30,0,329.43,389.54,132.6,126.1,0.521,610933.5,610933.5,14348,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298909,229747.00
03/06/2016 16:15,2,4.793,ACTIVE,216.90,358.28,59.986,1457298903,"201051344000585","219011344069620",29.70,24.30,0,319.51,404.87,144.1,137.2,0.667,334652.5,334652.5,25418,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298910,229748.00
