ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 16:15,2,4.514,ACTIVE,215.54,355.28,59.970,1457298903,"201051344001230","219011344069620",29.86,23.50,0,318.30,404.57,136.4,129.7,0.623,333247.4,333247.4,25201,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298911,229749.00
03/06/2016 16:15,2,4.586,ACTIVE,216.90,358.88,59.938,1457298903,"201051344000582","219011344069620",29.92,22.30,0,318.30,404.87,138.9,132.2,0.636,326870.5,326870.5,25394,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298912,229750.00
03/06/2016 16:15,2,4.492,ACTIVE,215.77,356.18,59.949,1457298903,"201051344000955","219011344069620",29.90,23.80,0,318.00,403.67,136.0,129.3,0.645,337693.4,337693.4,25330,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298913,229751.00
03/06/2016 16:15,2,2.953,ACTIVE,213.51,442.74,59.959,1457298903,"274151322000094","219011344069620",40.55,29.00,0,405.47,471.90,120.3,114.2,0.464,490231.1,490231.1,14929,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298914,229752.00
03/06/2016 16:15,2,4.623,ACTIVE,217.58,360.08,59.954,1457298903,"201051344000579","219011344069620",29.84,25.00,0,321.31,410.28,139.6,132.8,0.658,338493.6,338493.6,915,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298915,229753.00
03/06/2016 16:15,2,4.564,ACTIVE,215.54,355.28,59.975,1457298903,"201051344000890","219011344069620",29.90,24.80,0,320.11,405.17,138.2,131.4,0.628,335014.8,335014.8,25350,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298916,229754.00
03/06/2016 16:15,2,4.523,ACTIVE,216.22,357.08,59.975,1457298903,"201051344000438","219011344069620",29.98,23.80,0,319.21,404.27,137.3,130.6,0.645,337195.1,337195.1,25346,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298916,229755.00
03/06/2016 16:15,2,4.537,ACTIVE,216.00,356.18,59.996,1457298903,"201051344000417","219011344069620",29.56,24.80,0,318.00,403.67,135.8,129.1,0.636,330948.2,330948.2,25502,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298917,229756.00
03/06/2016 16:15,2,4.529,ACTIVE,213.29,364.89,59.944,1457298903,"274151322000083","219011344069620",29.30,31.30,0,327.62,386.83,134.4,127.8,0.535,605042.0,605042.0,14385,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298918,229757.00
03/06/2016 16:15,2,4.680,ACTIVE,214.41,359.48,59.954,1457298903,"274151322000076","219011344069620",30.14,31.80,0,330.63,393.45,142.8,135.9,0.566,643870.6,643870.6,14390,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298919,229758.00
03/06/2016 16:15,2,4.666,ACTIVE,216.45,358.58,59.970,1457298903,"201051344000868","219011344069620",29.40,22.00,0,320.71,405.17,138.9,132.2,0.623,323392.4,323392.4,20613,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298920,229759.00
03/06/2016 16:15,2,4.781,ACTIVE,213.29,364.89,59.959,1457298903,"274151322000095","219011344069620",29.90,30.30,0,329.43,389.54,144.8,137.8,0.548,637103.2,637103.2,14275,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298921,229760.00
03/06/2016 16:15,2,4.621,ACTIVE,217.58,361.59,59.965,1457298903,"201051344000988","219011344069620",29.66,24.00,0,321.01,410.88,138.7,132.0,0.650,321602.4,321602.4,20890,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298922,229761.00
03/06/2016 16:15,2,4.604,ACTIVE,216.22,356.18,59.922,1457298903,"201051344001025","219011344069620",30.30,24.00,0,319.81,404.87,141.3,134.4,0.641,334678.7,334678.7,25405,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298923,229762.00
03/06/2016 16:15,2,4.643,ACTIVE,217.35,360.08,59.975,1457298903,"201051344000458","219011344069620",29.88,25.50,0,321.01,410.28,140.4,133.6,0.672,331941.6,331941.6,20797,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298924,229763.00
03/06/2016 16:15,2,4.691,ACTIVE,217.80,360.99,59.986,1457298903,"201051344000853","219011344069620",29.46,24.30,0,326.72,409.98,140.0,133.2,0.663,329585.0,329585.0,20420,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298925,229764.00
03/06/2016 16:15,2,4.576,ACTIVE,215.54,356.18,59.970,1457298903,"201051344000685","219011344069620",29.80,23.30,0,317.70,405.17,138.2,131.4,0.667,336917.7,336917.7,25222,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298926,229765.00
03/06/2016 16:15,2,4.637,ACTIVE,216.45,357.08,59.981,1457298903,"201051344000917","219011344069620",29.96,23.80,0,319.51,405.17,140.6,133.8,0.654,334204.9,334204.9,25220,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298926,229766.00
03/06/2016 16:15,2,4.564,ACTIVE,215.77,356.48,59.981,1457298903,"201051344001145","219011344069620",30.06,22.80,0,318.91,405.17,138.9,132.1,0.645,339302.7,339302.7,25080,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298927,229767.00
03/06/2016 16:15,2,4.652,ACTIVE,216.67,358.58,60.002,1457298903,"201051344000651","219011344069620",29.74,22.80,0,320.11,403.97,140.1,133.3,0.641,331118.0,331118.0,25449,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298928,229768.00
03/06/2016 16:15,2,4.357,ACTIVE,213.29,361.29,59.965,1457298903,"274151322000088","219011344069620",28.55,28.00,0,330.33,384.73,125.9,119.6,0.477,587374.6,587374.6,14086,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298929,229769.00
03/06/2016 16:15,2,3.004,ACTIVE,214.19,430.42,59.954,1457298903,"274151322000068","219011344069620",40.00,32.00,0,402.77,471.60,121.0,114.8,0.460,490173.5,490173.5,15108,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298930,229770.00
03/06/2016 16:15,2,4.572,ACTIVE,216.00,355.28,59.991,1457298903,"201051344001135","219011344069620",29.76,24.00,0,318.00,403.67,137.8,131.0,0.636,327713.2,327713.2,25416,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298931,229771.00
03/06/2016 16:15,2,4.666,ACTIVE,216.00,359.48,59.975,1457298903,"201051344000594","219011344069620",29.66,25.30,0,317.70,405.77,140.2,133.4,0.636,334162.0,334162.0,20828,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298932,229772.00
03/06/2016 16:15,2,4.547,ACTIVE,216.22,356.18,59.975,1457298903,"201051344001203","219011344069620",30.12,23.30,0,318.91,404.87,138.7,132.0,0.645,333938.9,333938.9,25398,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298933,229773.00
03/06/2016 16:15,2,4.363,ACTIVE,213.29,357.08,59.907,1457298903,"274151322000054","219011344069620",29.04,30.80,0,329.13,385.93,128.3,121.9,0.486,600154.3,600154.3,14116,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298934,229774.00
03/06/2016 16:15,2,4.582,ACTIVE,216.45,356.48,59.981,1457298903,"201051344000867","219011344069620",29.88,24.30,0,320.41,404.27,138.6,131.9,0.636,322621.9,322621.9,20856,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298935,229775.00
03/06/2016 16:15,2,4.434,ACTIVE,216.22,357.38,59.996,1457298903,"201051344001093","219011344069620",30.28,22.00,0,319.81,403.07,136.0,129.3,0.605,332709.5,332709.5,25276,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298936,229776.00
03/06/2016 16:15,2,4.602,ACTIVE,216.90,359.78,59.975,1457298903,"201051344000900","219011344069620",30.04,23.00,0,321.61,410.58,140.0,133.2,0.641,337758.5,337758.5,20265,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298937,229777.00
03/06/2016 16:15,2,4.543,ACTIVE,216.90,358.28,59.959,1457298903,"201051344000648","219011344069620",30.00,23.30,0,320.11,410.28,138.0,131.2,0.641,331113.4,331113.4,20535,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298938,229778.00
03/06/2016 16:15,2,4.594,ACTIVE,217.13,359.48,60.002,1457298903,"201051344000569","219011344069620",29.80,23.80,0,320.11,410.58,138.8,132.0,0.663,339141.6,339141.6,20208,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298939,229779.00
03/06/2016 16:15,2,4.617,ACTIVE,217.35,359.48,59.949,1457298903,"201051344000983","219011344069620",30.06,24.50,0,320.41,410.58,140.6,133.8,0.672,331588.7,331588.7,20653,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298940,229780.00
03/06/2016 16:15,2,4.602,ACTIVE,217.35,357.98,59.981,1457298903,"201051344001158","219011344069620",29.52,24.00,0,321.91,409.38,137.6,130.9,0.645,327413.4,327413.4,20870,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298941,229781.00
03/06/2016 16:15,2,4.566,ACTIVE,217.35,360.69,59.981,1457298903,"201051344000576","219011344069620",29.82,22.80,0,320.71,410.58,137.9,131.2,0.641,332188.2,332188.2,20326,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298941,229782.00
03/06/2016 16:15,2,4.385,ACTIVE,213.51,357.38,59.965,1457298903,"274151322000087","219011344069620",28.80,29.80,0,329.43,388.04,127.8,121.4,0.486,575182.9,575182.9,14166,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457298942,229783.00
03/06/2016 16:30,2,4.096,ACTIVE,216.67,357.08,59.981,1457299803,"201051344000645","219011344069620",29.52,25.30,0,338.44,390.44,122.5,116.3,0.552,332038.0,332038.0,20479,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299804,229784.00
03/06/2016 16:30,2,3.838,ACTIVE,213.29,346.56,59.970,1457299803,"274151322000085","219011344069620",28.75,30.00,0,333.63,373.61,111.6,105.8,0.433,603024.8,603024.8,14133,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299805,229785.00
03/06/2016 16:30,2,4.020,ACTIVE,216.22,355.58,59.954,1457299803,"201051344000633","219011344069620",29.92,24.30,0,336.64,391.04,121.8,115.7,0.575,323630.4,323630.4,20889,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299806,229786.00
03/06/2016 16:30,2,4.018,ACTIVE,216.90,359.18,59.944,1457299803,"201051344000469","219011344069620",29.80,21.80,0,337.84,390.74,121.2,115.0,0.583,324431.4,324431.4,20878,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299807,229787.00
03/06/2016 16:30,2,3.926,ACTIVE,214.64,353.47,59.986,1457299803,"201051344000646","219011344069620",30.26,25.30,0,333.63,388.94,120.4,114.3,0.570,329463.4,329463.4,25414,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299808,229788.00
03/06/2016 16:30,2,3.854,ACTIVE,213.06,351.67,59.981,1457299803,"274151322000052","219011344069620",29.54,33.30,0,332.73,374.81,115.2,109.3,0.455,610963.0,610963.0,14349,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299809,229789.00
03/06/2016 16:30,2,4.164,ACTIVE,215.77,354.97,60.007,1457299803,"201051344000585","219011344069620",30.04,24.00,0,337.84,391.34,126.7,120.4,0.588,334684.7,334684.7,25419,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299810,229790.00
03/06/2016 16:30,2,3.877,ACTIVE,214.64,350.77,59.970,1457299803,"201051344001230","219011344069620",30.28,24.30,0,332.73,385.33,118.9,112.8,0.544,333277.7,333277.7,25202,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299811,229791.00
03/06/2016 16:30,2,3.967,ACTIVE,216.00,354.97,59.965,1457299803,"201051344000582","219011344069620",30.12,23.50,0,338.44,391.94,120.9,114.8,0.552,326901.5,326901.5,25395,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299811,229792.00
03/06/2016 16:30,2,3.861,ACTIVE,214.64,353.47,59.986,1457299803,"201051344000955","219011344069620",30.26,24.50,0,333.63,384.73,118.3,112.3,0.561,337723.7,337723.7,25331,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299812,229793.00
03/06/2016 16:30,2,2.555,ACTIVE,213.29,440.04,59.954,1457299803,"274151322000094","219011344069620",40.59,31.30,0,410.28,461.68,104.4,98.9,0.402,490257.8,490257.8,14930,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299813,229794.00
03/06/2016 16:30,2,4.023,ACTIVE,216.90,357.38,59.970,1457299803,"201051344000579","219011344069620",30.00,25.80,0,338.44,390.44,122.2,116.0,0.579,338524.7,338524.7,916,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299814,229795.00
03/06/2016 16:30,2,3.963,ACTIVE,214.64,352.87,59.970,1457299803,"201051344000890","219011344069620",30.06,25.50,0,334.24,385.93,120.6,114.5,0.552,335045.5,335045.5,25351,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299815,229796.00
03/06/2016 16:30,2,3.895,ACTIVE,215.32,354.37,59.975,1457299803,"201051344000438","219011344069620",30.30,24.50,0,338.14,389.54,119.5,113.4,0.566,337225.6,337225.6,25347,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299816,229797.00
03/06/2016 16:30,2,3.926,ACTIVE,215.09,353.17,59.986,1457299803,"201051344000417","219011344069620",29.80,25.30,0,337.24,388.34,118.5,112.4,0.566,330978.4,330978.4,25503,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299817,229798.00
03/06/2016 16:30,2,3.918,ACTIVE,212.83,351.67,59.970,1457299803,"274151322000083","219011344069620",29.62,32.00,0,332.13,374.81,117.5,111.5,0.468,605072.0,605072.0,14386,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299818,229799.00
03/06/2016 16:30,2,4.062,ACTIVE,213.74,357.68,59.944,1457299803,"274151322000076","219011344069620",30.26,32.20,0,333.93,377.82,124.4,118.1,0.491,643902.4,643902.4,14391,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299819,229800.00
03/06/2016 16:30,2,4.037,ACTIVE,215.77,356.18,59.991,1457299803,"201051344000868","219011344069620",29.70,22.50,0,338.74,391.64,121.5,115.4,0.561,323423.4,323423.4,20614,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299820,229801.00
03/06/2016 16:30,2,4.139,ACTIVE,212.83,348.06,59.959,1457299803,"274151322000095","219011344069620",30.26,31.50,0,332.13,377.22,126.7,120.4,0.486,637135.5,637135.5,14276,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299821,229802.00
03/06/2016 16:30,2,3.994,ACTIVE,216.67,358.28,59.975,1457299803,"201051344000988","219011344069620",29.96,25.00,0,337.54,390.74,121.2,115.1,0.575,321633.3,321633.3,20891,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299821,229803.00
03/06/2016 16:30,2,4.055,ACTIVE,215.32,353.47,59.975,1457299803,"201051344001025","219011344069620",30.16,25.30,0,337.84,389.24,123.9,117.7,0.561,334710.3,334710.3,25406,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299822,229804.00
03/06/2016 16:30,2,4.102,ACTIVE,216.67,356.48,59.965,1457299803,"201051344000458","219011344069620",29.58,26.80,0,337.84,390.14,122.9,116.7,0.605,331973.0,331973.0,20798,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299823,229805.00
03/06/2016 16:30,2,4.070,ACTIVE,217.35,358.58,59.970,1457299803,"201051344000853","219011344069620",29.70,25.00,0,340.25,391.64,122.5,116.3,0.575,329616.2,329616.2,20421,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299824,229806.00
03/06/2016 16:30,2,3.982,ACTIVE,214.87,353.77,59.959,1457299803,"201051344000685","219011344069620",29.88,24.50,0,337.24,388.04,120.5,114.4,0.588,336948.4,336948.4,25223,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299825,229807.00
03/06/2016 16:30,2,4.061,ACTIVE,215.54,354.67,59.965,1457299803,"201051344000917","219011344069620",29.92,25.00,0,337.54,390.14,123.0,116.8,0.583,334236.2,334236.2,25221,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299826,229808.00
03/06/2016 16:30,2,3.971,ACTIVE,214.87,353.47,59.981,1457299803,"201051344001145","219011344069620",30.18,24.50,0,338.14,388.94,121.4,115.2,0.566,339333.6,339333.6,25081,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299827,229809.00
03/06/2016 16:30,2,4.016,ACTIVE,215.77,355.28,59.981,1457299803,"201051344000651","219011344069620",30.00,24.30,0,338.74,390.44,122.1,115.9,0.561,331149.2,331149.2,25450,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299828,229810.00
03/06/2016 16:30,2,3.742,ACTIVE,213.06,349.26,59.965,1457299803,"274151322000088","219011344069620",28.84,29.80,0,332.73,373.01,109.3,103.6,0.415,587402.6,587402.6,14087,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299829,229811.00
03/06/2016 16:30,2,2.533,ACTIVE,213.96,440.04,59.970,1457299803,"274151322000068","219011344069620",40.81,33.30,0,406.37,464.08,103.9,98.4,0.393,490200.4,490200.4,15109,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299830,229812.00
03/06/2016 16:30,2,3.994,ACTIVE,215.09,353.47,59.954,1457299803,"201051344001135","219011344069620",29.76,25.50,0,334.84,388.34,120.4,114.3,0.561,327744.0,327744.0,25417,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299831,229813.00
03/06/2016 16:30,2,4.014,ACTIVE,215.54,356.18,59.965,1457299803,"201051344000594","219011344069620",30.14,26.00,0,338.14,391.64,122.6,116.4,0.561,334193.2,334193.2,20829,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299832,229814.00
03/06/2016 16:30,2,3.982,ACTIVE,215.54,354.37,59.975,1457299803,"201051344001203","219011344069620",29.98,24.80,0,338.74,389.24,121.0,114.8,0.566,333969.8,333969.8,25399,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299833,229815.00
03/06/2016 16:30,2,3.838,ACTIVE,213.06,346.26,59.959,1457299803,"274151322000054","219011344069620",28.82,31.00,0,332.43,373.91,112.0,106.2,0.429,600182.9,600182.9,14117,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299834,229816.00
03/06/2016 16:30,2,4.031,ACTIVE,216.00,355.28,59.975,1457299803,"201051344000867","219011344069620",29.66,25.50,0,337.24,389.54,121.1,115.0,0.557,322652.8,322652.8,20857,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299835,229817.00
03/06/2016 16:30,2,3.812,ACTIVE,215.54,354.97,59.959,1457299803,"201051344001093","219011344069620",30.49,23.00,0,338.14,388.94,117.8,111.8,0.539,332739.7,332739.7,25277,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299836,229818.00
03/06/2016 16:30,2,4.031,ACTIVE,216.22,355.88,59.954,1457299803,"201051344000900","219011344069620",29.90,23.80,0,337.84,391.04,122.0,115.9,0.557,337789.7,337789.7,20266,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299837,229819.00
03/06/2016 16:30,2,4.021,ACTIVE,216.22,355.28,59.970,1457299803,"201051344000648","219011344069620",29.68,24.30,0,338.44,391.34,120.8,114.7,0.561,331144.2,331144.2,20536,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299838,229820.00
03/06/2016 16:30,2,3.998,ACTIVE,216.45,356.48,59.965,1457299803,"201051344000569","219011344069620",29.92,24.80,0,338.14,390.74,121.1,115.0,0.561,339172.5,339172.5,20209,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299839,229821.00
03/06/2016 16:30,2,4.031,ACTIVE,216.45,357.38,59.996,1457299803,"201051344000983","219011344069620",30.10,25.50,0,337.84,391.04,122.9,116.7,0.588,331620.0,331620.0,20654,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299840,229822.00
03/06/2016 16:30,2,3.988,ACTIVE,216.67,356.78,59.949,1457299803,"201051344001158","219011344069620",29.68,24.50,0,337.84,389.84,119.9,113.8,0.561,327444.0,327444.0,20871,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299841,229823.00
03/06/2016 16:30,2,3.973,ACTIVE,216.90,357.08,59.970,1457299803,"201051344000576","219011344069620",29.92,24.00,0,338.14,390.44,120.3,114.2,0.544,332218.9,332218.9,20327,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299842,229824.00
03/06/2016 16:30,2,3.816,ACTIVE,213.06,357.98,59.959,1457299803,"274151322000087","219011344069620",28.84,31.80,0,332.73,373.01,111.5,105.6,0.420,575211.4,575211.4,14167,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457299842,229825.00
03/06/2016 16:45,2,3.494,ACTIVE,216.22,353.77,59.981,1457300703,"201051344000645","219011344069620",29.64,25.00,0,339.04,384.73,105.0,99.4,0.486,332064.9,332064.9,20480,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300704,229826.00
03/06/2016 16:45,2,3.242,ACTIVE,213.06,351.07,59.959,1457300703,"274151322000085","219011344069620",29.12,29.30,0,334.54,368.80,95.6,90.4,0.362,603049.3,603049.3,14134,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300705,229827.00
03/06/2016 16:45,2,3.398,ACTIVE,215.77,355.28,59.981,1457300703,"201051344000633","219011344069620",30.32,24.30,0,338.14,385.33,104.4,98.9,0.499,323657.1,323657.1,20890,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300706,229828.00
03/06/2016 16:45,2,3.404,ACTIVE,216.22,354.97,59.975,1457300703,"201051344000469","219011344069620",30.06,21.00,0,339.04,385.93,103.7,98.2,0.495,324458.0,324458.0,20879,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300707,229829.00
03/06/2016 16:45,2,3.396,ACTIVE,214.41,351.97,59.981,1457300703,"201051344000646","219011344069620",29.94,25.30,0,333.63,380.52,103.1,97.6,0.491,329489.9,329489.9,25415,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300708,229830.00
03/06/2016 16:45,2,3.246,ACTIVE,212.83,351.37,59.959,1457300703,"274151322000052","219011344069620",29.84,33.50,0,333.33,370.30,98.1,92.8,0.384,610988.2,610988.2,14350,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300708,229831.00
03/06/2016 16:45,2,3.586,ACTIVE,215.54,353.47,59.912,1457300703,"201051344000585","219011344069620",30.12,24.30,0,337.54,384.13,109.4,103.7,0.513,334712.7,334712.7,25420,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300709,229832.00
03/06/2016 16:45,2,3.328,ACTIVE,214.41,350.47,59.959,1457300703,"201051344001230","219011344069620",30.18,23.80,0,333.33,379.62,101.7,96.2,0.468,333303.8,333303.8,25203,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300710,229833.00
03/06/2016 16:45,2,3.406,ACTIVE,215.54,352.57,59.981,1457300703,"201051344000582","219011344069620",30.02,24.00,0,337.54,381.73,103.6,98.1,0.473,326928.0,326928.0,25396,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300711,229834.00
03/06/2016 16:45,2,3.320,ACTIVE,214.41,349.86,59.970,1457300703,"201051344000955","219011344069620",30.00,25.00,0,333.33,379.02,100.9,95.5,0.477,337749.6,337749.6,25332,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300712,229835.00
03/06/2016 16:45,2,2.176,ACTIVE,213.06,437.63,59.959,1457300703,"274151322000094","219011344069620",40.57,32.00,0,410.28,465.28,89.8,84.8,0.345,490280.6,490280.6,14931,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300713,229836.00
03/06/2016 16:45,2,3.424,ACTIVE,216.22,353.47,59.975,1457300703,"201051344000579","219011344069620",30.18,25.80,0,339.04,385.63,104.7,99.1,0.499,338551.5,338551.5,917,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300714,229837.00
03/06/2016 16:45,2,3.381,ACTIVE,214.64,351.07,59.986,1457300703,"201051344000890","219011344069620",30.14,25.50,0,333.93,381.42,103.2,97.7,0.468,335072.0,335072.0,25352,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300715,229838.00
03/06/2016 16:45,2,3.318,ACTIVE,214.87,352.27,59.975,1457300703,"201051344000438","219011344069620",30.42,25.00,0,337.54,381.12,102.2,96.8,0.486,337251.9,337251.9,25348,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300716,229839.00
03/06/2016 16:45,2,3.316,ACTIVE,214.87,351.37,59.944,1457300703,"201051344000417","219011344069620",30.22,25.30,0,334.84,379.62,101.5,96.1,0.482,331004.4,331004.4,25504,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300717,229840.00
03/06/2016 16:45,2,3.342,ACTIVE,212.83,353.47,59.944,1457300703,"274151322000083","219011344069620",29.62,32.00,0,333.33,370.90,100.2,94.8,0.380,605097.7,605097.7,14387,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300717,229841.00
03/06/2016 16:45,2,3.434,ACTIVE,213.51,347.16,59.933,1457300703,"274151322000076","219011344069620",30.53,32.20,0,334.54,372.11,106.1,100.5,0.424,643929.7,643929.7,14392,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300718,229842.00
03/06/2016 16:45,2,3.389,ACTIVE,215.32,353.17,59.944,1457300703,"201051344000868","219011344069620",30.24,22.80,0,339.34,385.03,103.8,98.2,0.477,323450.1,323450.1,20615,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300719,229843.00
03/06/2016 16:45,2,3.551,ACTIVE,212.83,351.67,59.965,1457300703,"274151322000095","219011344069620",30.24,32.00,0,332.73,372.41,108.6,102.9,0.407,637163.4,637163.4,14277,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300720,229844.00
03/06/2016 16:45,2,3.416,ACTIVE,216.00,354.97,59.965,1457300703,"201051344000988","219011344069620",29.96,24.50,0,337.84,385.63,103.7,98.2,0.491,321659.9,321659.9,20892,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300721,229845.00
03/06/2016 16:45,2,3.465,ACTIVE,214.87,351.37,59.938,1457300703,"201051344001025","219011344069620",30.30,25.30,0,335.44,381.42,106.3,100.7,0.491,334737.5,334737.5,25407,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300722,229846.00
03/06/2016 16:45,2,3.445,ACTIVE,215.77,353.17,59.933,1457300703,"201051344000458","219011344069620",30.26,26.50,0,338.74,385.63,105.7,100.0,0.513,332000.0,332000.0,20799,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300723,229847.00
03/06/2016 16:45,2,3.453,ACTIVE,216.67,356.18,59.970,1457300703,"201051344000853","219011344069620",30.04,24.50,0,339.95,385.63,105.0,99.4,0.499,329643.2,329643.2,20422,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300724,229848.00
03/06/2016 16:45,2,3.363,ACTIVE,214.87,352.27,59.949,1457300703,"201051344000685","219011344069620",30.22,24.30,0,336.04,381.42,103.0,97.5,0.495,336974.9,336974.9,25224,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300725,229849.00
03/06/2016 16:45,2,3.459,ACTIVE,215.32,351.97,59.933,1457300703,"201051344000917","219011344069620",30.10,24.80,0,336.64,381.73,105.5,99.9,0.486,334263.3,334263.3,25222,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300726,229850.00
03/06/2016 16:45,2,3.424,ACTIVE,214.64,351.97,59.938,1457300703,"201051344001145","219011344069620",30.12,24.30,0,336.04,380.52,104.4,98.9,0.486,339360.4,339360.4,25082,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300727,229851.00
03/06/2016 16:45,2,3.430,ACTIVE,215.32,352.27,59.981,1457300703,"201051344000651","219011344069620",30.12,24.50,0,338.44,383.23,104.7,99.1,0.477,331176.1,331176.1,25451,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300728,229852.00
03/06/2016 16:45,2,3.166,ACTIVE,212.83,347.76,59.944,1457300703,"274151322000088","219011344069620",29.00,29.80,0,333.63,368.50,93.1,87.9,0.354,587426.5,587426.5,14088,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300729,229853.00
03/06/2016 16:45,2,2.195,ACTIVE,213.74,438.23,59.944,1457300703,"274151322000068","219011344069620",40.43,33.00,0,406.97,464.08,90.1,85.1,0.336,490223.3,490223.3,15110,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300729,229854.00
03/06/2016 16:45,2,3.379,ACTIVE,214.64,351.37,59.970,1457300703,"201051344001135","219011344069620",30.16,25.00,0,334.54,380.52,103.2,97.7,0.482,327770.4,327770.4,25418,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300730,229855.00
03/06/2016 16:45,2,3.445,ACTIVE,215.09,353.17,59.938,1457300703,"201051344000594","219011344069620",30.06,26.00,0,338.14,385.03,104.9,99.3,0.486,334220.1,334220.1,20830,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300731,229856.00
03/06/2016 16:45,2,3.379,ACTIVE,215.32,351.67,59.959,1457300703,"201051344001203","219011344069620",30.20,24.80,0,337.84,381.73,103.3,97.8,0.477,333996.3,333996.3,25400,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300732,229857.00
03/06/2016 16:45,2,3.238,ACTIVE,212.61,348.06,59.938,1457300703,"274151322000054","219011344069620",29.18,31.30,0,333.03,369.40,95.7,90.4,0.362,600207.4,600207.4,14118,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300733,229858.00
03/06/2016 16:45,2,3.400,ACTIVE,215.77,353.47,59.938,1457300703,"201051344000867","219011344069620",30.08,25.30,0,339.04,384.43,103.5,98.0,0.477,322679.3,322679.3,20858,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300734,229859.00
03/06/2016 16:45,2,3.268,ACTIVE,215.09,352.27,59.981,1457300703,"201051344001093","219011344069620",30.30,23.50,0,337.54,380.52,100.2,94.8,0.455,332765.4,332765.4,25278,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300735,229860.00
03/06/2016 16:45,2,3.414,ACTIVE,216.00,354.07,59.944,1457300703,"201051344000900","219011344069620",30.18,23.00,0,338.74,385.63,104.3,98.8,0.477,337816.5,337816.5,20267,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300736,229861.00
03/06/2016 16:45,2,3.391,ACTIVE,216.00,354.67,59.954,1457300703,"201051344000648","219011344069620",30.10,23.80,0,338.44,385.93,103.5,97.9,0.477,331170.7,331170.7,20537,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300737,229862.00
03/06/2016 16:45,2,3.402,ACTIVE,216.00,353.77,59.965,1457300703,"201051344000569","219011344069620",30.16,24.00,0,339.34,385.93,104.0,98.4,0.482,339199.1,339199.1,20210,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300738,229863.00
03/06/2016 16:45,2,3.447,ACTIVE,216.00,354.07,59.970,1457300703,"201051344000983","219011344069620",30.22,25.00,0,339.04,385.93,105.6,100.0,0.504,331647.1,331647.1,20655,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300739,229864.00
03/06/2016 16:45,2,3.402,ACTIVE,216.22,354.37,59.949,1457300703,"201051344001158","219011344069620",29.72,24.00,0,338.74,384.43,102.5,97.0,0.486,327470.3,327470.3,20872,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300740,229865.00
03/06/2016 16:45,2,3.375,ACTIVE,216.45,355.58,59.954,1457300703,"201051344000576","219011344069620",30.02,23.80,0,338.74,384.73,102.6,97.1,0.477,332245.3,332245.3,20328,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300741,229866.00
03/06/2016 16:45,2,3.229,ACTIVE,212.83,345.06,59.949,1457300703,"274151322000087","219011344069620",29.16,32.20,0,333.03,368.50,95.2,90.0,0.354,575235.8,575235.8,14168,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457300742,229867.00
03/06/2016 17:00,2,2.887,ACTIVE,215.77,351.97,59.970,1457301604,"201051344000645","219011344069620",30.08,24.80,0,339.65,379.92,88.0,83.0,0.402,332087.6,332087.6,20481,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301605,229868.00
03/06/2016 17:00,2,2.707,ACTIVE,213.06,346.56,59.949,1457301604,"274151322000085","219011344069620",29.14,28.50,0,334.24,364.89,79.8,75.1,0.296,603069.9,603069.9,14135,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301606,229869.00
03/06/2016 17:00,2,2.871,ACTIVE,215.32,354.07,59.996,1457301604,"201051344000633","219011344069620",30.08,24.00,0,338.14,380.82,87.5,82.5,0.411,323679.8,323679.8,20891,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301606,229870.00
03/06/2016 17:00,2,2.818,ACTIVE,215.77,352.27,59.938,1457301604,"201051344000469","219011344069620",30.38,21.00,0,338.14,379.62,86.8,81.8,0.415,324480.5,324480.5,20880,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301607,229871.00
03/06/2016 17:00,2,2.811,ACTIVE,213.96,349.26,59.970,1457301604,"201051344000646","219011344069620",30.38,24.30,0,333.93,374.81,86.5,81.5,0.407,329512.3,329512.3,25416,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301608,229872.00
03/06/2016 17:00,2,2.697,ACTIVE,212.61,347.46,59.965,1457301604,"274151322000052","219011344069620",29.88,32.20,0,333.63,365.49,81.6,76.9,0.318,611009.4,611009.4,14351,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301609,229873.00
03/06/2016 17:00,2,2.998,ACTIVE,214.87,351.07,59.975,1457301604,"201051344000585","219011344069620",30.43,23.80,0,334.54,377.22,92.5,87.3,0.429,334736.5,334736.5,25421,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301610,229874.00
03/06/2016 17:00,2,2.750,ACTIVE,213.96,348.66,59.959,1457301604,"201051344001230","219011344069620",30.51,23.80,0,333.93,373.61,85.0,80.1,0.389,333325.8,333325.8,25204,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301611,229875.00
03/06/2016 17:00,2,2.850,ACTIVE,215.09,350.17,59.981,1457301604,"201051344000582","219011344069620",30.12,23.30,0,334.84,376.62,87.0,82.0,0.402,326950.5,326950.5,25397,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301612,229876.00
03/06/2016 17:00,2,2.748,ACTIVE,213.96,348.06,59.981,1457301604,"201051344000955","219011344069620",30.28,24.50,0,334.24,373.61,84.3,79.4,0.402,337771.4,337771.4,25333,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301613,229877.00
03/06/2016 17:00,2,1.805,ACTIVE,213.06,438.23,59.965,1457301604,"274151322000094","219011344069620",40.30,28.30,0,409.68,476.71,73.3,68.9,0.521,490299.7,490299.7,14932,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301614,229878.00
03/06/2016 17:00,2,2.863,ACTIVE,215.77,353.17,59.970,1457301604,"201051344000579","219011344069620",30.30,25.50,0,339.34,380.52,87.8,82.9,0.402,338574.3,338574.3,918,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301615,229879.00
03/06/2016 17:00,2,2.811,ACTIVE,213.96,348.96,59.944,1457301604,"201051344000890","219011344069620",30.43,24.80,0,333.03,374.51,86.6,81.7,0.393,335094.4,335094.4,25353,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301616,229880.00
03/06/2016 17:00,2,2.791,ACTIVE,214.41,350.17,59.975,1457301604,"201051344000438","219011344069620",30.28,24.30,0,335.14,376.01,85.6,80.7,0.402,337274.1,337274.1,25349,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301616,229881.00
03/06/2016 17:00,2,2.801,ACTIVE,214.41,349.26,59.996,1457301604,"201051344000417","219011344069620",30.06,24.80,0,333.93,374.51,85.3,80.4,0.407,331026.4,331026.4,25505,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301617,229882.00
03/06/2016 17:00,2,2.775,ACTIVE,212.83,351.37,59.970,1457301604,"274151322000083","219011344069620",29.86,31.80,0,334.24,366.40,83.9,79.1,0.331,605119.4,605119.4,14388,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301618,229883.00
03/06/2016 17:00,2,2.883,ACTIVE,213.51,354.67,59.981,1457301604,"274151322000076","219011344069620",30.36,31.50,0,334.54,367.00,88.7,83.7,0.349,643952.7,643952.7,14393,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301619,229884.00
03/06/2016 17:00,2,2.826,ACTIVE,215.09,351.97,59.938,1457301604,"201051344000868","219011344069620",30.26,22.30,0,338.44,378.12,86.6,81.6,0.398,323472.5,323472.5,20616,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301620,229885.00
03/06/2016 17:00,2,2.975,ACTIVE,212.61,354.07,59.970,1457301604,"274151322000095","219011344069620",30.28,30.50,0,333.93,368.50,91.2,86.1,0.345,637187.1,637187.1,14278,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301621,229886.00
03/06/2016 17:00,2,2.852,ACTIVE,215.54,354.67,59.975,1457301604,"201051344000988","219011344069620",30.02,24.50,0,337.54,381.42,86.7,81.7,0.415,321682.4,321682.4,20893,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301622,229887.00
03/06/2016 17:00,2,2.904,ACTIVE,214.19,348.66,59.949,1457301604,"201051344001025","219011344069620",30.38,24.00,0,334.84,376.62,89.4,84.4,0.407,334760.6,334760.6,25408,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301623,229888.00
03/06/2016 17:00,2,2.904,ACTIVE,215.77,352.27,59.949,1457301604,"201051344000458","219011344069620",30.20,26.00,0,339.04,381.12,88.9,83.9,0.429,332022.9,332022.9,20800,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301624,229889.00
03/06/2016 17:00,2,2.863,ACTIVE,216.22,354.37,60.002,1457301604,"201051344000853","219011344069620",30.36,24.30,0,339.34,379.92,88.0,83.0,0.407,329666.0,329666.0,20423,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301625,229890.00
03/06/2016 17:00,2,2.828,ACTIVE,213.96,349.56,59.991,1457301604,"201051344000685","219011344069620",30.14,23.50,0,335.14,375.41,86.3,81.4,0.420,336997.2,336997.2,25225,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301625,229891.00
