ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 17:00,2,2.889,ACTIVE,214.41,349.56,59.965,1457301604,"201051344000917","219011344069620",30.32,24.30,0,333.93,376.01,88.7,83.7,0.415,334286.2,334286.2,25223,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301626,229892.00
03/06/2016 17:00,2,2.859,ACTIVE,214.19,349.56,59.986,1457301604,"201051344001145","219011344069620",30.32,23.50,0,335.14,376.01,87.8,82.8,0.407,339383.1,339383.1,25083,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301627,229893.00
03/06/2016 17:00,2,2.857,ACTIVE,214.64,349.86,59.981,1457301604,"201051344000651","219011344069620",30.38,23.50,0,337.24,376.31,87.9,82.9,0.407,331198.8,331198.8,25452,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301628,229894.00
03/06/2016 17:00,2,2.623,ACTIVE,212.61,348.96,59.970,1457301604,"274151322000088","219011344069620",29.08,28.00,0,329.73,379.92,77.2,72.6,0.521,587446.5,587446.5,14089,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301629,229895.00
03/06/2016 17:00,2,1.828,ACTIVE,213.96,443.04,59.975,1457301604,"274151322000068","219011344069620",40.20,30.50,0,405.17,477.31,74.7,70.1,0.517,490242.6,490242.6,15111,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301630,229896.00
03/06/2016 17:00,2,2.838,ACTIVE,214.19,348.96,59.975,1457301604,"201051344001135","219011344069620",30.16,25.00,0,334.84,374.81,86.8,81.9,0.402,327792.8,327792.8,25419,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301631,229897.00
03/06/2016 17:00,2,2.863,ACTIVE,214.64,351.67,59.970,1457301604,"201051344000594","219011344069620",30.28,25.50,0,335.74,379.02,87.8,82.8,0.398,334242.9,334242.9,20831,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301632,229898.00
03/06/2016 17:00,2,2.795,ACTIVE,214.64,349.56,59.965,1457301604,"201051344001203","219011344069620",30.47,23.80,0,336.04,375.41,86.3,81.4,0.398,334018.7,334018.7,25401,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301633,229899.00
03/06/2016 17:00,2,2.689,ACTIVE,212.83,350.17,59.981,1457301604,"274151322000054","219011344069620",29.26,29.30,0,333.33,365.49,79.6,74.9,0.301,600228.1,600228.1,14119,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301634,229900.00
03/06/2016 17:00,2,2.822,ACTIVE,215.32,351.37,59.981,1457301604,"201051344000867","219011344069620",30.26,24.80,0,338.14,378.12,86.5,81.6,0.398,322701.8,322701.8,20859,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301635,229901.00
03/06/2016 17:00,2,2.707,ACTIVE,214.41,350.17,59.970,1457301604,"201051344001093","219011344069620",30.40,22.00,0,335.44,374.51,83.3,78.5,0.380,332787.1,332787.1,25279,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301636,229902.00
03/06/2016 17:00,2,2.850,ACTIVE,215.54,352.57,59.986,1457301604,"201051344000900","219011344069620",30.24,23.00,0,338.74,379.62,87.2,82.3,0.402,337839.1,337839.1,20268,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301637,229903.00
03/06/2016 17:00,2,2.846,ACTIVE,215.54,352.27,59.981,1457301604,"201051344000648","219011344069620",30.10,23.50,0,339.04,380.52,86.8,81.9,0.407,331193.2,331193.2,20538,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301638,229904.00
03/06/2016 17:00,2,2.842,ACTIVE,215.54,351.97,59.975,1457301604,"201051344000569","219011344069620",30.24,23.50,0,338.74,379.62,87.0,82.1,0.407,339221.6,339221.6,20211,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301639,229905.00
03/06/2016 17:00,2,2.881,ACTIVE,215.54,351.97,59.970,1457301604,"201051344000983","219011344069620",30.45,24.80,0,338.14,380.52,88.9,83.9,0.420,331670.0,331670.0,20656,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301640,229906.00
03/06/2016 17:00,2,2.809,ACTIVE,215.54,351.67,59.965,1457301604,"201051344001158","219011344069620",30.20,24.00,0,339.04,379.62,85.9,81.0,0.402,327492.6,327492.6,20873,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301641,229907.00
03/06/2016 17:00,2,2.828,ACTIVE,215.77,354.67,59.928,1457301604,"201051344000576","219011344069620",29.96,23.30,0,338.74,379.92,85.8,80.9,0.384,332267.5,332267.5,20329,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301642,229908.00
03/06/2016 17:00,2,2.674,ACTIVE,212.83,354.67,59.949,1457301604,"274151322000087","219011344069620",29.46,30.80,0,333.63,364.89,79.8,75.1,0.305,575256.4,575256.4,14169,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457301642,229909.00
03/06/2016 17:15,2,2.279,ACTIVE,214.41,359.48,60.007,1457302503,"201051344000645","219011344069620",30.06,22.50,0,324.92,397.66,69.4,65.1,0.561,332106.2,332106.2,20482,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302504,229910.00
03/06/2016 17:15,2,2.096,ACTIVE,212.16,348.36,60.012,1457302503,"274151322000085","219011344069620",29.38,25.30,0,327.92,379.62,62.4,58.3,0.438,603086.7,603086.7,14136,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302505,229911.00
03/06/2016 17:15,2,2.270,ACTIVE,214.19,362.19,60.012,1457302503,"201051344000633","219011344069620",30.06,21.50,0,320.41,398.26,69.1,64.7,0.597,323698.2,323698.2,20892,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302506,229912.00
03/06/2016 17:15,2,2.207,ACTIVE,214.41,359.78,59.991,1457302503,"201051344000469","219011344069620",30.43,19.30,0,321.61,397.05,68.0,63.8,0.548,324498.7,324498.7,20881,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302507,229913.00
03/06/2016 17:15,2,2.244,ACTIVE,212.83,358.88,60.007,1457302503,"201051344000646","219011344069620",30.10,22.30,0,316.50,390.44,68.4,64.1,0.579,329530.5,329530.5,25417,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302508,229914.00
03/06/2016 17:15,2,2.104,ACTIVE,211.70,357.98,60.076,1457302503,"274151322000052","219011344069620",29.94,28.00,0,328.22,379.62,63.8,59.6,0.455,611026.5,611026.5,14352,0,0,0,L,1151911521,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302509,229915.00
03/06/2016 17:15,2,2.412,ACTIVE,213.74,360.69,60.039,1457302503,"201051344000585","219011344069620",30.26,22.00,0,318.91,394.65,73.9,69.4,0.610,334756.2,334756.2,25422,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302510,229916.00
03/06/2016 17:15,2,2.168,ACTIVE,213.29,356.78,60.012,1457302503,"201051344001230","219011344069620",30.40,21.30,0,319.21,388.64,66.8,62.5,0.548,333343.7,333343.7,25205,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302511,229917.00
03/06/2016 17:15,2,2.234,ACTIVE,214.19,359.78,60.023,1457302503,"201051344000582","219011344069620",30.30,21.50,0,318.61,395.85,68.6,64.3,0.557,326968.8,326968.8,25398,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302511,229918.00
03/06/2016 17:15,2,2.162,ACTIVE,213.06,357.38,59.959,1457302503,"201051344000955","219011344069620",30.30,22.30,0,319.51,388.34,66.3,62.1,0.561,337789.2,337789.2,25334,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302512,229919.00
03/06/2016 17:15,2,1.383,ACTIVE,212.16,433.12,60.007,1457302503,"274151322000094","219011344069620",40.61,26.00,0,397.96,468.59,57.1,53.2,0.402,490315.0,490315.0,14933,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302513,229920.00
03/06/2016 17:15,2,2.281,ACTIVE,214.41,359.78,60.023,1457302503,"201051344000579","219011344069620",30.10,23.00,0,321.91,397.35,69.5,65.2,0.579,338592.8,338592.8,919,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302514,229921.00
03/06/2016 17:15,2,2.236,ACTIVE,213.06,356.48,60.007,1457302503,"201051344000890","219011344069620",30.16,22.80,0,319.81,389.84,68.4,64.1,0.561,335112.7,335112.7,25354,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302515,229922.00
03/06/2016 17:15,2,2.168,ACTIVE,213.74,359.48,60.007,1457302503,"201051344000438","219011344069620",30.67,22.30,0,318.91,390.74,67.3,63.1,0.566,337292.1,337292.1,25350,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302516,229923.00
03/06/2016 17:15,2,2.227,ACTIVE,213.51,357.38,59.949,1457302503,"201051344000417","219011344069620",29.82,22.80,0,318.00,389.54,67.3,63.0,0.566,331044.4,331044.4,25506,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302517,229924.00
03/06/2016 17:15,2,2.150,ACTIVE,211.70,360.99,60.023,1457302503,"274151322000083","219011344069620",30.06,27.30,0,329.73,379.32,65.5,61.3,0.464,605137.0,605137.0,14389,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302518,229925.00
03/06/2016 17:15,2,2.232,ACTIVE,212.83,348.36,60.007,1457302503,"274151322000076","219011344069620",30.57,27.80,0,328.22,379.92,69.2,64.8,0.491,643971.4,643971.4,14394,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302519,229926.00
03/06/2016 17:15,2,2.205,ACTIVE,213.96,358.58,60.055,1457302503,"201051344000868","219011344069620",30.32,20.00,0,319.51,394.65,67.7,63.5,0.552,323490.7,323490.7,20617,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302520,229927.00
03/06/2016 17:15,2,2.320,ACTIVE,211.48,359.78,60.018,1457302503,"274151322000095","219011344069620",30.30,27.30,0,328.52,379.02,71.2,66.8,0.495,637206.2,637206.2,14279,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302521,229928.00
03/06/2016 17:15,2,2.234,ACTIVE,214.19,360.08,60.007,1457302503,"201051344000988","219011344069620",30.00,22.00,0,319.81,397.66,67.9,63.6,0.570,321700.6,321700.6,20894,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302521,229929.00
03/06/2016 17:15,2,2.305,ACTIVE,213.51,359.18,59.949,1457302503,"201051344001025","219011344069620",30.12,22.30,0,317.70,391.64,70.3,66.0,0.570,334779.5,334779.5,25409,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302522,229930.00
03/06/2016 17:15,2,2.311,ACTIVE,214.19,360.38,60.039,1457302503,"201051344000458","219011344069620",29.78,23.80,0,321.31,397.05,69.7,65.4,0.601,332041.7,332041.7,20801,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302523,229931.00
03/06/2016 17:15,2,2.254,ACTIVE,214.87,360.69,59.965,1457302503,"201051344000853","219011344069620",30.24,21.80,0,323.41,394.65,69.0,64.7,0.597,329684.5,329684.5,20424,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302524,229932.00
03/06/2016 17:15,2,2.217,ACTIVE,213.29,359.18,60.018,1457302503,"201051344000685","219011344069620",30.12,21.80,0,317.10,390.74,67.6,63.4,0.583,337015.4,337015.4,25226,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302525,229933.00
03/06/2016 17:15,2,2.248,ACTIVE,213.74,358.58,60.018,1457302503,"201051344000917","219011344069620",30.49,22.30,0,321.31,392.85,69.4,65.1,0.579,334304.9,334304.9,25224,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302526,229934.00
03/06/2016 17:15,2,2.248,ACTIVE,213.29,357.98,60.018,1457302503,"201051344001145","219011344069620",30.24,21.30,0,320.11,390.74,68.8,64.5,0.575,339401.6,339401.6,25084,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302527,229935.00
03/06/2016 17:15,2,2.260,ACTIVE,213.74,360.08,60.018,1457302503,"201051344000651","219011344069620",30.04,21.80,0,318.91,395.25,68.8,64.4,0.566,331217.3,331217.3,25453,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302528,229936.00
03/06/2016 17:15,2,2.018,ACTIVE,211.48,348.66,59.991,1457302503,"274151322000088","219011344069620",29.18,24.50,0,335.14,379.02,59.6,55.6,0.411,587462.6,587462.6,14090,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302529,229937.00
03/06/2016 17:15,2,1.371,ACTIVE,212.83,441.84,60.012,1457302503,"274151322000068","219011344069620",41.27,27.50,0,401.86,476.10,56.8,52.9,0.384,490258.1,490258.1,15112,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302529,229938.00
03/06/2016 17:15,2,2.227,ACTIVE,213.51,357.38,60.018,1457302503,"201051344001135","219011344069620",30.10,22.30,0,317.10,390.14,67.9,63.6,0.557,327811.1,327811.1,25420,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302531,229939.00
03/06/2016 17:15,2,2.242,ACTIVE,213.51,359.48,59.996,1457302503,"201051344000594","219011344069620",30.22,23.30,0,319.81,391.64,68.6,64.3,0.561,334261.4,334261.4,20832,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302532,229940.00
03/06/2016 17:15,2,2.201,ACTIVE,213.51,357.68,60.012,1457302503,"201051344001203","219011344069620",30.12,21.50,0,317.70,392.85,67.2,62.9,0.557,334036.9,334036.9,25402,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302532,229941.00
03/06/2016 17:15,2,2.057,ACTIVE,211.93,348.96,60.012,1457302503,"274151322000054","219011344069620",29.62,25.80,0,328.22,379.92,61.7,57.6,0.420,600244.8,600244.8,14120,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302534,229942.00
03/06/2016 17:15,2,2.199,ACTIVE,214.19,358.58,59.981,1457302503,"201051344000867","219011344069620",30.32,22.80,0,319.81,395.25,67.5,63.2,0.548,322720.0,322720.0,20860,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302535,229943.00
03/06/2016 17:15,2,2.055,ACTIVE,213.51,358.28,60.012,1457302503,"201051344001093","219011344069620",30.79,20.30,0,319.81,392.25,64.1,59.9,0.513,332804.5,332804.5,25280,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302536,229944.00
03/06/2016 17:15,2,2.221,ACTIVE,214.19,360.08,60.002,1457302503,"201051344000900","219011344069620",30.08,21.00,0,320.41,398.56,67.6,63.3,0.561,337857.4,337857.4,20269,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302537,229945.00
03/06/2016 17:15,2,2.230,ACTIVE,214.41,359.48,60.023,1457302503,"201051344000648","219011344069620",29.90,21.80,0,317.10,397.96,67.6,63.3,0.557,331211.4,331211.4,20539,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302537,229946.00
03/06/2016 17:15,2,2.191,ACTIVE,214.41,360.08,60.034,1457302503,"201051344000569","219011344069620",30.47,21.50,0,319.21,397.35,67.7,63.4,0.561,339239.9,339239.9,20212,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302538,229947.00
03/06/2016 17:15,2,2.254,ACTIVE,214.41,359.78,60.018,1457302503,"201051344000983","219011344069620",30.42,22.50,0,324.32,397.96,69.4,65.1,0.583,331688.8,331688.8,20657,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302539,229948.00
03/06/2016 17:15,2,2.221,ACTIVE,214.41,361.29,60.018,1457302503,"201051344001158","219011344069620",29.64,21.80,0,323.11,397.35,66.7,62.5,0.557,327510.6,327510.6,20874,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302540,229949.00
03/06/2016 17:15,2,2.176,ACTIVE,214.64,361.29,60.049,1457302503,"201051344000576","219011344069620",30.18,21.30,0,322.21,397.66,66.5,62.2,0.548,332285.5,332285.5,20330,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302541,229950.00
03/06/2016 17:15,2,2.066,ACTIVE,211.70,358.58,60.012,1457302503,"274151322000087","219011344069620",29.42,27.00,0,330.33,379.32,61.6,57.5,0.415,575273.1,575273.1,14170,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457302542,229951.00
03/06/2016 17:30,2,1.623,ACTIVE,213.96,353.17,59.922,1457303403,"201051344000645","219011344069620",29.86,21.00,0,337.54,391.64,49.1,45.5,0.389,332119.7,332119.7,20483,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303404,229952.00
03/06/2016 17:30,2,1.455,ACTIVE,211.70,350.17,59.949,1457303403,"274151322000085","219011344069620",29.60,23.30,0,335.14,371.51,43.6,40.2,0.296,603098.7,603098.7,14137,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303405,229953.00
03/06/2016 17:30,2,1.617,ACTIVE,213.96,355.28,59.944,1457303403,"201051344000633","219011344069620",29.88,19.80,0,336.04,392.25,49.0,45.3,0.411,323711.7,323711.7,20893,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303406,229954.00
03/06/2016 17:30,2,1.588,ACTIVE,213.96,353.77,59.954,1457303403,"201051344000469","219011344069620",30.08,18.00,0,336.64,390.14,48.4,44.8,0.407,324512.0,324512.0,20882,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303407,229955.00
03/06/2016 17:30,2,1.600,ACTIVE,212.38,351.37,59.959,1457303403,"201051344000646","219011344069620",30.16,20.70,0,334.84,386.53,48.9,45.3,0.411,329543.9,329543.9,25418,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303408,229956.00
03/06/2016 17:30,2,1.484,ACTIVE,211.48,353.77,59.965,1457303403,"274151322000052","219011344069620",29.80,25.50,0,333.03,372.11,44.8,41.3,0.318,611038.9,611038.9,14353,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303409,229957.00
03/06/2016 17:30,2,1.756,ACTIVE,213.06,353.47,59.959,1457303403,"201051344000585","219011344069620",30.12,20.00,0,335.74,391.04,53.5,49.8,0.438,334770.8,334770.8,25423,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303410,229958.00
03/06/2016 17:30,2,1.549,ACTIVE,212.38,349.86,59.954,1457303403,"201051344001230","219011344069620",29.98,19.50,0,333.63,385.33,47.1,43.5,0.380,333356.6,333356.6,25206,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303410,229959.00
03/06/2016 17:30,2,1.607,ACTIVE,213.06,352.27,59.944,1457303403,"201051344000582","219011344069620",30.02,19.50,0,334.84,388.34,48.9,45.3,0.398,326982.2,326982.2,25399,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303411,229960.00
03/06/2016 17:30,2,1.535,ACTIVE,212.38,349.86,59.954,1457303403,"201051344000955","219011344069620",30.32,20.30,0,333.93,384.73,47.1,43.6,0.384,337802.1,337802.1,25335,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303412,229961.00
03/06/2016 17:30,2,0.982,ACTIVE,211.70,431.62,59.944,1457303403,"274151322000094","219011344069620",40.08,24.00,0,335.74,464.68,40.0,36.6,0.278,490326.1,490326.1,14934,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303413,229962.00
03/06/2016 17:30,2,1.621,ACTIVE,213.51,354.07,59.917,1457303403,"201051344000579","219011344069620",30.32,21.30,0,337.24,391.64,49.8,46.1,0.407,338606.5,338606.5,920,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303414,229963.00
03/06/2016 17:30,2,1.607,ACTIVE,212.61,350.47,59.907,1457303403,"201051344000890","219011344069620",30.12,21.30,0,334.84,387.44,49.0,45.3,0.384,335126.1,335126.1,25355,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303415,229964.00
03/06/2016 17:30,2,1.566,ACTIVE,213.06,351.67,59.954,1457303403,"201051344000438","219011344069620",30.30,21.00,0,335.74,386.23,48.1,44.5,0.402,337305.2,337305.2,25351,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303416,229965.00
03/06/2016 17:30,2,1.602,ACTIVE,212.83,351.67,59.991,1457303403,"201051344000417","219011344069620",29.84,21.30,0,335.14,386.53,48.4,44.8,0.398,331057.6,331057.6,25507,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303417,229966.00
03/06/2016 17:30,2,1.529,ACTIVE,211.70,343.85,59.938,1457303403,"274151322000083","219011344069620",29.90,24.80,0,333.93,373.01,46.2,42.7,0.327,605149.7,605149.7,14390,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303418,229967.00
03/06/2016 17:30,2,1.584,ACTIVE,212.38,344.15,59.959,1457303403,"274151322000076","219011344069620",30.38,24.80,0,335.14,375.71,48.7,45.1,0.340,643984.8,643984.8,14395,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303419,229968.00
03/06/2016 17:30,2,1.586,ACTIVE,213.51,351.97,59.954,1457303403,"201051344000868","219011344069620",29.98,18.70,0,336.04,386.23,48.2,44.6,0.389,323503.9,323503.9,20618,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303419,229969.00
03/06/2016 17:30,2,1.646,ACTIVE,211.70,346.86,59.949,1457303403,"274151322000095","219011344069620",30.36,24.00,0,334.54,375.41,50.6,46.9,0.345,637220.1,637220.1,14280,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303420,229970.00
03/06/2016 17:30,2,1.592,ACTIVE,213.74,354.97,59.949,1457303403,"201051344000988","219011344069620",30.02,20.70,0,336.64,391.34,48.4,44.8,0.407,321713.9,321713.9,20895,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303421,229971.00
03/06/2016 17:30,2,1.648,ACTIVE,212.83,351.07,59.949,1457303403,"201051344001025","219011344069620",30.42,20.30,0,336.34,387.14,50.8,47.1,0.407,334793.3,334793.3,25410,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303422,229972.00
03/06/2016 17:30,2,1.660,ACTIVE,213.74,353.47,59.954,1457303403,"201051344000458","219011344069620",29.98,21.80,0,337.54,390.74,50.4,46.7,0.420,332055.4,332055.4,20802,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303423,229973.00
03/06/2016 17:30,2,1.604,ACTIVE,214.41,354.97,59.996,1457303403,"201051344000853","219011344069620",30.47,20.00,0,334.54,391.34,49.5,45.9,0.402,329698.1,329698.1,20425,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303424,229974.00
03/06/2016 17:30,2,1.609,ACTIVE,212.83,352.27,59.959,1457303403,"201051344000685","219011344069620",29.80,20.00,0,334.84,385.93,48.6,45.0,0.420,337028.7,337028.7,25227,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303425,229975.00
03/06/2016 17:30,2,1.629,ACTIVE,213.06,351.97,59.949,1457303403,"201051344000917","219011344069620",30.38,20.70,0,335.74,387.44,50.1,46.5,0.415,334318.5,334318.5,25225,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303426,229976.00
03/06/2016 17:30,2,1.611,ACTIVE,213.06,351.67,59.917,1457303403,"201051344001145","219011344069620",30.51,19.30,0,335.44,386.53,49.9,46.2,0.398,339415.1,339415.1,25085,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303427,229977.00
03/06/2016 17:30,2,1.635,ACTIVE,213.06,352.57,59.965,1457303403,"201051344000651","219011344069620",30.00,19.80,0,336.04,388.94,49.7,46.1,0.407,331230.9,331230.9,25454,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303428,229978.00
03/06/2016 17:30,2,1.408,ACTIVE,211.48,344.45,59.938,1457303403,"274151322000088","219011344069620",29.54,22.50,0,333.63,370.30,42.1,38.7,0.283,587474.2,587474.2,14091,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303429,229979.00
03/06/2016 17:30,2,1.055,ACTIVE,212.38,414.79,59.954,1457303403,"274151322000068","219011344069620",38.53,25.30,0,336.04,459.57,41.3,37.9,0.278,490269.3,490269.3,15113,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303430,229980.00
03/06/2016 17:30,2,1.619,ACTIVE,212.61,351.07,59.965,1457303403,"201051344001135","219011344069620",30.06,20.30,0,335.74,389.84,49.3,45.7,0.398,327824.4,327824.4,25421,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303431,229981.00
03/06/2016 17:30,2,1.613,ACTIVE,213.29,352.27,59.949,1457303403,"201051344000594","219011344069620",30.24,21.50,0,336.04,386.83,49.5,45.8,0.398,334274.8,334274.8,20833,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303432,229982.00
03/06/2016 17:30,2,1.580,ACTIVE,213.06,351.07,59.954,1457303403,"201051344001203","219011344069620",30.06,20.00,0,336.34,386.23,48.1,44.5,0.398,334050.0,334050.0,25403,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303432,229983.00
03/06/2016 17:30,2,1.482,ACTIVE,211.70,344.76,59.944,1457303403,"274151322000054","219011344069620",29.32,23.50,0,334.24,372.11,44.0,40.5,0.305,600256.8,600256.8,14121,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303434,229984.00
03/06/2016 17:30,2,1.611,ACTIVE,213.74,351.67,59.944,1457303403,"201051344000867","219011344069620",29.78,21.30,0,336.94,386.53,48.6,45.0,0.389,322733.2,322733.2,20861,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303435,229985.00
03/06/2016 17:30,2,1.496,ACTIVE,212.83,351.37,59.896,1457303403,"201051344001093","219011344069620",30.32,19.00,0,336.34,384.73,45.9,42.4,0.362,332817.0,332817.0,25281,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303435,229986.00
03/06/2016 17:30,2,1.568,ACTIVE,213.74,353.47,59.986,1457303403,"201051344000900","219011344069620",30.26,19.30,0,337.54,390.44,48.1,44.5,0.393,337870.6,337870.6,20270,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303436,229987.00
03/06/2016 17:30,2,1.611,ACTIVE,213.96,352.87,59.954,1457303403,"201051344000648","219011344069620",29.90,20.00,0,337.24,389.84,48.8,45.2,0.402,331224.7,331224.7,20540,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303437,229988.00
03/06/2016 17:30,2,1.604,ACTIVE,213.74,353.17,59.922,1457303403,"201051344000569","219011344069620",30.16,19.80,0,336.94,389.84,49.0,45.3,0.402,339253.3,339253.3,20213,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303438,229989.00
03/06/2016 17:30,2,1.645,ACTIVE,213.74,353.17,59.954,1457303403,"201051344000983","219011344069620",30.26,20.70,0,337.54,391.34,50.4,46.8,0.415,331702.5,331702.5,20658,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303439,229990.00
03/06/2016 17:30,2,1.590,ACTIVE,213.74,353.17,59.954,1457303403,"201051344001158","219011344069620",29.90,20.00,0,337.24,390.14,48.1,44.5,0.402,327523.8,327523.8,20875,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303440,229991.00
03/06/2016 17:30,2,1.564,ACTIVE,214.19,354.67,59.944,1457303403,"201051344000576","219011344069620",30.10,19.80,0,337.54,390.14,47.7,44.1,0.384,332298.5,332298.5,20331,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303441,229992.00
03/06/2016 17:30,2,1.475,ACTIVE,211.70,353.47,59.944,1457303403,"274151322000087","219011344069620",29.56,24.50,0,334.84,370.90,44.1,40.7,0.301,575285.2,575285.2,14171,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457303442,229993.00
03/06/2016 17:45,2,0.754,ACTIVE,213.29,345.96,60.034,1457304303,"201051344000645","219011344069620",30.99,19.80,0,337.24,375.71,23.7,20.9,0.177,332128.6,332128.6,20484,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304304,229994.00
03/06/2016 17:45,2,0.918,ACTIVE,211.93,345.66,59.986,1457304303,"274151322000085","219011344069620",29.08,22.30,0,334.54,361.29,27.1,24.2,0.177,603106.8,603106.8,14138,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304305,229995.00
03/06/2016 17:45,2,0.998,ACTIVE,213.29,349.26,59.986,1457304303,"201051344000633","219011344069620",30.28,19.50,0,334.54,375.71,30.6,27.6,0.243,323720.9,323720.9,20894,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304306,229996.00
03/06/2016 17:45,2,1.020,ACTIVE,213.06,346.86,59.981,1457304303,"201051344000469","219011344069620",29.94,17.50,0,335.74,374.21,30.9,27.9,0.247,324521.1,324521.1,20883,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304307,229997.00
03/06/2016 17:45,2,1.039,ACTIVE,212.16,345.96,59.981,1457304303,"201051344000646","219011344069620",30.06,19.80,0,333.03,372.41,31.6,28.6,0.247,329553.1,329553.1,25419,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304308,229998.00
03/06/2016 17:45,2,0.953,ACTIVE,211.48,341.75,59.975,1457304303,"274151322000052","219011344069620",29.56,24.00,0,333.93,361.59,28.6,25.7,0.181,611047.2,611047.2,14354,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304309,229999.00
03/06/2016 17:45,2,1.170,ACTIVE,212.83,346.86,59.986,1457304303,"201051344000585","219011344069620",29.96,19.30,0,334.24,375.11,35.5,32.4,0.283,334781.0,334781.0,25424,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304310,230000.00
03/06/2016 17:45,2,0.977,ACTIVE,212.38,344.15,59.975,1457304303,"201051344001230","219011344069620",30.43,19.30,0,333.03,370.60,30.1,27.2,0.234,333365.4,333365.4,25207,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304311,230001.00
03/06/2016 17:45,2,1.055,ACTIVE,213.06,346.56,59.970,1457304303,"201051344000582","219011344069620",29.72,19.00,0,334.54,373.31,31.8,28.8,0.243,326991.5,326991.5,25400,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304312,230002.00
03/06/2016 17:45,2,1.021,ACTIVE,212.16,345.06,60.018,1457304303,"201051344000955","219011344069620",29.96,19.80,0,332.73,370.30,31.0,28.0,0.239,337811.0,337811.0,25336,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304313,230003.00
03/06/2016 17:45,2,0.615,ACTIVE,211.70,428.01,59.970,1457304303,"274151322000094","219011344069620",40.45,23.50,0,333.03,453.86,25.3,22.5,0.164,490333.4,490333.4,14935,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304314,230004.00
03/06/2016 17:45,2,1.082,ACTIVE,213.06,347.46,59.975,1457304303,"201051344000579","219011344069620",30.20,20.30,0,336.64,375.11,33.1,30.0,0.261,338615.9,338615.9,921,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304315,230005.00
03/06/2016 17:45,2,1.074,ACTIVE,212.38,345.06,59.944,1457304303,"201051344000890","219011344069620",29.78,20.30,0,332.73,372.11,32.5,29.4,0.243,335135.3,335135.3,25356,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304316,230006.00
03/06/2016 17:45,2,1.047,ACTIVE,212.61,345.66,59.986,1457304303,"201051344000438","219011344069620",30.06,19.80,0,335.14,373.31,31.9,28.8,0.256,337314.3,337314.3,25352,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304316,230007.00
03/06/2016 17:45,2,1.059,ACTIVE,212.61,345.96,59.965,1457304303,"201051344000417","219011344069620",30.22,20.30,0,332.43,372.41,32.4,29.4,0.252,331066.7,331066.7,25508,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304317,230008.00
03/06/2016 17:45,2,1.004,ACTIVE,211.93,343.25,59.965,1457304303,"274151322000083","219011344069620",29.68,23.50,0,334.54,362.49,30.2,27.2,0.208,605158.4,605158.4,14391,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304318,230009.00
03/06/2016 17:45,2,1.021,ACTIVE,212.16,344.45,59.981,1457304303,"274151322000076","219011344069620",30.55,23.30,0,335.74,364.29,31.6,28.6,0.212,643993.9,643993.9,14396,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304319,230010.00
03/06/2016 17:45,2,0.975,ACTIVE,212.61,346.26,59.975,1457304303,"201051344000868","219011344069620",30.51,18.30,0,334.54,373.31,30.1,27.2,0.225,323512.9,323512.9,20619,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304320,230011.00
03/06/2016 17:45,2,1.090,ACTIVE,211.48,344.15,59.975,1457304303,"274151322000095","219011344069620",29.80,22.80,0,333.63,364.29,32.9,29.8,0.217,637229.6,637229.6,14281,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304321,230012.00
03/06/2016 17:45,2,1.057,ACTIVE,213.06,348.66,59.975,1457304303,"201051344000988","219011344069620",29.60,19.80,0,335.74,376.31,31.7,28.7,0.252,321722.9,321722.9,20896,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304322,230013.00
03/06/2016 17:45,2,1.109,ACTIVE,212.16,345.06,59.959,1457304303,"201051344001025","219011344069620",30.02,19.30,0,334.54,373.61,33.8,30.7,0.270,334802.9,334802.9,25411,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304323,230014.00
03/06/2016 17:45,2,1.107,ACTIVE,212.83,347.16,59.965,1457304303,"201051344000458","219011344069620",29.96,20.70,0,337.24,375.41,33.6,30.5,0.278,332064.9,332064.9,20803,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304324,230015.00
03/06/2016 17:45,2,1.092,ACTIVE,213.51,348.66,59.970,1457304303,"201051344000853","219011344069620",29.62,19.30,0,338.14,378.42,32.8,29.7,0.261,329707.4,329707.4,20426,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304325,230016.00
03/06/2016 17:45,2,1.066,ACTIVE,212.61,346.26,59.933,1457304303,"201051344000685","219011344069620",29.66,19.50,0,334.54,373.01,32.1,29.0,0.270,337037.8,337037.8,25228,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304325,230017.00
03/06/2016 17:45,2,1.080,ACTIVE,212.38,345.96,59.965,1457304303,"201051344000917","219011344069620",30.04,19.80,0,333.93,373.31,32.9,29.8,0.261,334327.9,334327.9,25226,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304326,230018.00
03/06/2016 17:45,2,1.084,ACTIVE,212.38,345.66,59.959,1457304303,"201051344001145","219011344069620",30.06,18.70,0,333.93,373.61,33.0,29.9,0.256,339424.5,339424.5,25086,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304327,230019.00
03/06/2016 17:45,2,1.084,ACTIVE,212.38,345.96,59.965,1457304303,"201051344000651","219011344069620",29.90,18.70,0,335.14,373.61,32.9,29.8,0.256,331240.2,331240.2,25455,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304328,230020.00
03/06/2016 17:45,2,0.922,ACTIVE,211.48,346.56,59.970,1457304303,"274151322000088","219011344069620",28.94,21.80,0,331.53,360.38,27.1,24.2,0.177,587481.9,587481.9,14092,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304329,230021.00
03/06/2016 17:45,2,0.670,ACTIVE,212.61,429.52,59.970,1457304303,"274151322000068","219011344069620",40.06,25.00,0,333.63,459.87,27.1,24.2,0.177,490277.0,490277.0,15114,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304330,230022.00
03/06/2016 17:45,2,1.088,ACTIVE,212.16,344.45,59.981,1457304303,"201051344001135","219011344069620",29.94,19.30,0,333.33,371.81,33.0,30.0,0.247,327833.7,327833.7,25422,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304331,230023.00
03/06/2016 17:45,2,1.057,ACTIVE,212.61,346.86,60.028,1457304303,"201051344000594","219011344069620",30.16,20.30,0,333.63,374.51,32.3,29.3,0.252,334284.1,334284.1,20834,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304332,230024.00
03/06/2016 17:45,2,1.049,ACTIVE,212.61,344.76,59.970,1457304303,"201051344001203","219011344069620",29.78,19.30,0,334.54,373.01,31.7,28.6,0.252,334059.0,334059.0,25404,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304333,230025.00
03/06/2016 17:45,2,0.975,ACTIVE,211.70,343.85,59.975,1457304303,"274151322000054","219011344069620",29.04,22.50,0,333.63,361.59,28.7,25.7,0.194,600264.9,600264.9,14122,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304334,230026.00
03/06/2016 17:45,2,1.033,ACTIVE,213.06,345.66,59.975,1457304303,"201051344000867","219011344069620",30.04,20.30,0,334.84,374.51,31.4,28.4,0.239,322742.3,322742.3,20862,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304335,230027.00
03/06/2016 17:45,2,0.980,ACTIVE,212.38,345.36,59.996,1457304303,"201051344001093","219011344069620",30.08,18.30,0,334.24,370.90,29.9,26.9,0.221,332825.5,332825.5,25282,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304336,230028.00
03/06/2016 17:45,2,0.699,ACTIVE,212.83,345.66,59.991,1457304303,"201051344000900","219011344069620",30.75,18.70,0,336.34,374.51,21.9,19.2,0.159,337878.7,337878.7,20271,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304337,230029.00
03/06/2016 17:45,2,0.818,ACTIVE,213.06,345.66,59.981,1457304303,"201051344000648","219011344069620",31.31,19.30,0,336.04,375.11,26.0,23.2,0.190,331233.6,331233.6,20541,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304338,230030.00
03/06/2016 17:45,2,1.080,ACTIVE,212.83,347.46,59.959,1457304303,"201051344000569","219011344069620",29.90,19.30,0,336.94,374.51,32.7,29.7,0.261,339262.4,339262.4,20214,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304339,230031.00
03/06/2016 17:45,2,1.104,ACTIVE,213.06,347.46,59.970,1457304303,"201051344000983","219011344069620",30.30,19.50,0,336.04,376.01,33.9,30.8,0.274,331712.0,331712.0,20659,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304339,230032.00
03/06/2016 17:45,2,1.068,ACTIVE,213.06,347.16,59.959,1457304303,"201051344001158","219011344069620",29.50,19.50,0,336.64,374.51,31.9,28.9,0.256,327532.7,327532.7,20876,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304340,230033.00
03/06/2016 17:45,2,0.729,ACTIVE,213.51,345.96,59.981,1457304303,"201051344000576","219011344069620",30.71,18.70,0,337.24,376.31,22.7,20.0,0.159,332306.9,332306.9,20332,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304341,230034.00
