ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 17:45,2,0.980,ACTIVE,211.70,345.36,59.981,1457304303,"274151322000087","219011344069620",29.22,23.50,0,334.24,360.99,29.1,26.1,0.190,575293.3,575293.3,14172,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457304342,230035.00
03/06/2016 18:00,2,0.658,ACTIVE,213.29,344.76,59.996,1457305204,"201051344000645","219011344069620",29.52,19.00,0,335.44,357.38,19.7,17.1,0.141,332133.4,332133.4,20485,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305205,230036.00
03/06/2016 18:00,2,0.455,ACTIVE,211.70,339.65,59.991,1457305204,"274151322000085","219011344069620",29.72,21.30,0,331.83,353.17,13.7,11.3,0.080,603111.8,603111.8,14139,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305206,230037.00
03/06/2016 18:00,2,0.650,ACTIVE,213.06,346.26,60.018,1457305204,"201051344000633","219011344069620",30.40,18.30,0,335.44,362.19,20.1,17.5,0.146,323726.1,323726.1,20895,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305207,230038.00
03/06/2016 18:00,2,0.709,ACTIVE,213.06,345.06,59.986,1457305204,"201051344000469","219011344069620",29.12,17.00,0,334.84,361.59,21.0,18.3,0.155,324527.2,324527.2,20884,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305207,230039.00
03/06/2016 18:00,2,0.729,ACTIVE,211.70,342.05,59.965,1457305204,"201051344000646","219011344069620",29.54,18.70,0,332.43,359.78,21.8,19.1,0.164,329559.4,329559.4,25420,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305208,230040.00
03/06/2016 18:00,2,0.635,ACTIVE,211.25,339.65,60.018,1457305204,"274151322000052","219011344069620",29.20,23.00,0,331.53,354.07,18.8,16.2,0.115,611052.7,611052.7,14355,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305209,230041.00
03/06/2016 18:00,2,0.801,ACTIVE,212.16,342.35,60.007,1457305204,"201051344000585","219011344069620",30.26,18.00,0,333.33,362.19,24.6,21.8,0.172,334788.1,334788.1,25425,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305210,230042.00
03/06/2016 18:00,2,0.520,ACTIVE,211.70,339.04,60.002,1457305204,"201051344001230","219011344069620",29.40,18.00,0,331.83,357.68,15.5,13.1,0.097,333370.8,333370.8,25208,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305211,230043.00
03/06/2016 18:00,2,0.715,ACTIVE,212.38,342.65,60.002,1457305204,"201051344000582","219011344069620",29.18,18.00,0,333.93,361.29,21.1,18.5,0.155,326997.6,326997.6,25401,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305212,230044.00
03/06/2016 18:00,2,0.691,ACTIVE,211.48,340.55,59.981,1457305204,"201051344000955","219011344069620",29.76,18.70,0,332.43,358.58,20.9,18.2,0.146,337817.0,337817.0,25337,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305213,230045.00
03/06/2016 18:00,2,0.301,ACTIVE,211.93,428.01,59.996,1457305204,"274151322000094","219011344069620",40.57,23.00,0,336.34,439.74,12.5,10.1,0.066,490338.0,490338.0,14936,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305214,230046.00
03/06/2016 18:00,2,0.736,ACTIVE,212.61,343.85,60.007,1457305204,"201051344000579","219011344069620",29.92,19.50,0,335.14,361.29,22.4,19.7,0.159,338622.3,338622.3,922,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305215,230047.00
03/06/2016 18:00,2,0.711,ACTIVE,211.70,340.85,60.007,1457305204,"201051344000890","219011344069620",29.70,19.50,0,332.13,360.38,21.4,18.8,0.146,335141.6,335141.6,25357,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305216,230048.00
03/06/2016 18:00,2,0.693,ACTIVE,211.93,342.05,60.002,1457305204,"201051344000438","219011344069620",30.00,19.00,0,333.93,360.38,21.1,18.5,0.150,337320.4,337320.4,25353,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305217,230049.00
03/06/2016 18:00,2,0.730,ACTIVE,211.93,341.45,59.996,1457305204,"201051344000417","219011344069620",29.32,19.30,0,332.73,360.69,21.8,19.1,0.155,331073.0,331073.0,25509,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305218,230050.00
03/06/2016 18:00,2,0.543,ACTIVE,211.93,339.04,60.007,1457305204,"274151322000083","219011344069620",30.06,22.30,0,332.13,354.37,16.6,14.0,0.102,605164.0,605164.0,14392,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305218,230051.00
03/06/2016 18:00,2,0.650,ACTIVE,212.16,342.95,59.991,1457305204,"274151322000076","219011344069620",30.18,22.00,0,333.33,355.58,19.9,17.3,0.133,643999.8,643999.8,14397,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305219,230052.00
03/06/2016 18:00,2,0.658,ACTIVE,212.38,342.95,59.996,1457305204,"201051344000868","219011344069620",29.58,17.50,0,334.24,360.08,19.8,17.2,0.137,323517.9,323517.9,20620,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305221,230053.00
03/06/2016 18:00,2,0.535,ACTIVE,211.48,339.04,59.991,1457305204,"274151322000095","219011344069620",30.34,21.50,0,334.24,355.58,16.5,14.0,0.102,637235.6,637235.6,14282,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305222,230054.00
03/06/2016 18:00,2,0.684,ACTIVE,212.83,344.76,60.002,1457305204,"201051344000988","219011344069620",29.60,19.00,0,334.84,363.99,20.5,17.9,0.155,321728.9,321728.9,20897,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305222,230055.00
03/06/2016 18:00,2,0.734,ACTIVE,211.93,340.85,60.007,1457305204,"201051344001025","219011344069620",29.84,18.00,0,332.43,361.29,22.3,19.6,0.159,334809.3,334809.3,25412,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305223,230056.00
03/06/2016 18:00,2,0.729,ACTIVE,212.83,343.85,60.002,1457305204,"201051344000458","219011344069620",29.84,19.80,0,334.54,363.09,22.0,19.3,0.168,332071.3,332071.3,20804,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305224,230057.00
03/06/2016 18:00,2,0.695,ACTIVE,213.51,345.96,59.996,1457305204,"201051344000853","219011344069620",29.66,18.00,0,336.64,363.39,20.9,18.3,0.155,329713.6,329713.6,20427,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305225,230058.00
03/06/2016 18:00,2,0.680,ACTIVE,212.16,341.45,60.007,1457305204,"201051344000685","219011344069620",29.94,18.30,0,332.73,361.29,20.7,18.0,0.159,337043.9,337043.9,25229,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305226,230059.00
03/06/2016 18:00,2,0.561,ACTIVE,211.93,339.65,60.002,1457305204,"201051344000917","219011344069620",29.24,19.00,0,332.13,360.69,16.6,14.1,0.106,334333.4,334333.4,25227,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305227,230060.00
03/06/2016 18:00,2,0.523,ACTIVE,211.93,339.34,60.002,1457305204,"201051344001145","219011344069620",30.18,17.50,0,333.03,361.59,16.1,13.6,0.106,339430.3,339430.3,25087,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305228,230061.00
03/06/2016 18:00,2,0.713,ACTIVE,211.93,341.45,60.002,1457305204,"201051344000651","219011344069620",29.70,17.80,0,333.63,361.59,21.5,18.8,0.155,331246.4,331246.4,25456,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305229,230062.00
03/06/2016 18:00,2,0.588,ACTIVE,211.25,340.55,60.002,1457305204,"274151322000088","219011344069620",28.03,20.70,0,331.53,352.57,16.7,14.2,0.102,587486.8,587486.8,14093,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305230,230063.00
03/06/2016 18:00,2,0.441,ACTIVE,212.38,410.28,59.986,1457305204,"274151322000068","219011344069620",38.57,24.00,0,336.94,446.05,17.3,14.8,0.097,490282.0,490282.0,15115,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305231,230064.00
03/06/2016 18:00,2,0.725,ACTIVE,211.48,340.55,60.023,1457305204,"201051344001135","219011344069620",29.68,18.30,0,332.73,359.48,21.9,19.2,0.146,327840.0,327840.0,25423,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305232,230065.00
03/06/2016 18:00,2,0.666,ACTIVE,212.38,343.55,60.002,1457305204,"201051344000594","219011344069620",29.88,19.50,0,333.63,361.59,20.2,17.6,0.146,334289.3,334289.3,20835,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305233,230066.00
03/06/2016 18:00,2,0.688,ACTIVE,211.70,340.55,60.002,1457305204,"201051344001203","219011344069620",28.98,18.00,0,333.33,360.69,20.2,17.6,0.141,334064.8,334064.8,25405,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305234,230067.00
03/06/2016 18:00,2,0.408,ACTIVE,211.70,341.15,60.007,1457305204,"274151322000054","219011344069620",31.13,21.50,0,334.24,353.77,12.9,10.5,0.075,600269.4,600269.4,14123,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305235,230068.00
03/06/2016 18:00,2,0.656,ACTIVE,213.06,343.55,60.002,1457305204,"201051344000867","219011344069620",29.72,19.30,0,334.54,360.69,19.8,17.2,0.137,322747.3,322747.3,20863,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305236,230069.00
03/06/2016 18:00,2,0.512,ACTIVE,211.93,339.95,60.007,1457305204,"201051344001093","219011344069620",30.67,17.50,0,332.43,358.88,15.9,13.4,0.093,332830.3,332830.3,25283,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305237,230070.00
03/06/2016 18:00,2,0.627,ACTIVE,212.83,344.45,60.039,1457305204,"201051344000900","219011344069620",29.36,17.80,0,333.93,355.58,18.7,16.1,0.141,337883.3,337883.3,20272,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305238,230071.00
03/06/2016 18:00,2,0.670,ACTIVE,213.29,344.15,59.996,1457305204,"201051344000648","219011344069620",29.42,18.00,0,335.44,358.28,19.9,17.3,0.141,331238.5,331238.5,20542,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305239,230072.00
03/06/2016 18:00,2,0.682,ACTIVE,212.83,344.15,60.002,1457305204,"201051344000569","219011344069620",30.04,18.30,0,335.44,362.19,20.8,18.1,0.141,339268.6,339268.6,20215,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305239,230073.00
03/06/2016 18:00,2,0.717,ACTIVE,212.83,344.15,59.996,1457305204,"201051344000983","219011344069620",29.96,18.70,0,334.84,363.09,21.8,19.1,0.159,331718.4,331718.4,20660,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305240,230074.00
03/06/2016 18:00,2,0.680,ACTIVE,213.06,344.45,60.002,1457305204,"201051344001158","219011344069620",29.64,18.30,0,334.84,363.39,20.5,17.8,0.155,327538.7,327538.7,20877,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305241,230075.00
03/06/2016 18:00,2,0.635,ACTIVE,213.29,345.36,60.002,1457305204,"201051344000576","219011344069620",29.68,17.80,0,335.74,357.08,19.1,16.5,0.137,332311.6,332311.6,20333,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305242,230076.00
03/06/2016 18:00,2,0.482,ACTIVE,211.70,339.65,59.986,1457305204,"274151322000087","219011344069620",29.08,22.30,0,331.83,353.47,14.2,11.7,0.080,575298.4,575298.4,14173,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457305243,230077.00
03/06/2016 18:15,2,0.322,ACTIVE,212.83,339.95,59.954,1457306103,"201051344000645","219011344069620",29.50,17.80,0,336.04,354.97,9.7,7.5,0.044,332136.4,332136.4,20486,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306104,230078.00
03/06/2016 18:15,2,0.229,ACTIVE,211.93,338.14,59.959,1457306103,"274151322000085","219011344069620",27.45,20.00,0,334.54,345.36,6.4,4.2,0.027,603113.6,603113.6,14140,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306105,230079.00
03/06/2016 18:15,2,0.361,ACTIVE,212.83,342.05,59.965,1457306103,"201051344000633","219011344069620",28.59,17.50,0,334.84,356.18,10.5,8.2,0.057,323729.2,323729.2,20896,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306106,230080.00
03/06/2016 18:15,2,0.373,ACTIVE,212.61,339.95,59.954,1457306103,"201051344000469","219011344069620",28.69,16.00,0,333.93,354.67,10.9,8.6,0.057,324530.3,324530.3,20885,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306107,230081.00
03/06/2016 18:15,2,0.402,ACTIVE,211.70,337.84,59.965,1457306103,"201051344000646","219011344069620",27.61,17.50,0,330.33,352.27,11.3,9.0,0.062,329562.8,329562.8,25421,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306108,230082.00
03/06/2016 18:15,2,0.322,ACTIVE,211.48,338.74,59.965,1457306103,"274151322000052","219011344069620",27.41,21.80,0,333.63,348.06,9.0,6.7,0.040,611055.4,611055.4,14356,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306109,230083.00
03/06/2016 18:15,2,0.434,ACTIVE,211.93,338.74,59.991,1457306103,"201051344000585","219011344069620",28.67,17.30,0,332.13,353.77,12.6,10.3,0.071,334792.0,334792.0,25426,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306110,230084.00
03/06/2016 18:15,2,0.328,ACTIVE,211.70,336.04,59.970,1457306103,"201051344001230","219011344069620",28.65,17.30,0,330.93,346.26,9.6,7.3,0.044,333373.5,333373.5,25209,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306112,230085.00
03/06/2016 18:15,2,0.373,ACTIVE,212.38,338.14,59.970,1457306103,"201051344000582","219011344069620",28.07,17.30,0,332.43,352.57,10.6,8.3,0.057,327000.8,327000.8,25402,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306112,230086.00
03/06/2016 18:15,2,0.393,ACTIVE,211.48,336.64,59.959,1457306103,"201051344000955","219011344069620",27.95,18.00,0,330.03,350.77,11.2,8.8,0.053,337820.2,337820.2,25338,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306113,230087.00
03/06/2016 18:15,2,0.145,ACTIVE,211.70,342.05,59.944,1457306103,"274151322000094","219011344069620",31.67,22.00,0,335.74,434.02,4.7,2.6,0.018,490339.8,490339.8,14937,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306114,230088.00
03/06/2016 18:15,2,0.402,ACTIVE,212.61,339.95,59.959,1457306103,"201051344000579","219011344069620",28.92,18.30,0,334.24,354.67,11.8,9.5,0.057,338625.7,338625.7,923,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306115,230089.00
03/06/2016 18:15,2,0.383,ACTIVE,211.93,336.94,59.975,1457306103,"201051344000890","219011344069620",28.92,18.30,0,331.53,351.67,11.2,8.9,0.053,335144.8,335144.8,25358,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306116,230090.00
03/06/2016 18:15,2,0.367,ACTIVE,211.93,337.84,59.975,1457306103,"201051344000438","219011344069620",29.32,17.80,0,331.83,351.97,10.9,8.6,0.053,337323.6,337323.6,25354,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306117,230091.00
03/06/2016 18:15,2,0.400,ACTIVE,211.93,337.84,59.959,1457306103,"201051344000417","219011344069620",28.82,18.30,0,331.83,351.67,11.7,9.4,0.053,331076.4,331076.4,25510,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306118,230092.00
03/06/2016 18:15,2,0.299,ACTIVE,211.70,339.04,59.954,1457306103,"274151322000083","219011344069620",27.83,21.30,0,333.63,346.86,8.5,6.2,0.044,605166.4,605166.4,14393,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306119,230093.00
03/06/2016 18:15,2,0.281,ACTIVE,212.16,339.04,59.975,1457306103,"274151322000076","219011344069620",29.92,21.00,0,335.14,348.66,8.5,6.3,0.044,644002.6,644002.6,14398,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306120,230094.00
03/06/2016 18:15,2,0.346,ACTIVE,212.38,339.95,59.970,1457306103,"201051344000868","219011344069620",28.77,17.00,0,333.63,353.47,10.1,7.8,0.044,323520.8,323520.8,20621,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306121,230095.00
03/06/2016 18:15,2,0.264,ACTIVE,211.70,337.84,59.959,1457306103,"274151322000095","219011344069620",29.26,20.70,0,333.63,346.56,7.8,5.7,0.040,637238.2,637238.2,14283,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306122,230096.00
03/06/2016 18:15,2,0.354,ACTIVE,212.38,341.15,59.965,1457306103,"201051344000988","219011344069620",27.81,17.80,0,334.54,356.78,10.0,7.7,0.062,321731.8,321731.8,20898,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306123,230097.00
03/06/2016 18:15,2,0.375,ACTIVE,211.70,336.64,59.991,1457306103,"201051344001025","219011344069620",29.22,17.30,0,331.53,351.97,11.2,8.8,0.057,334812.7,334812.7,25413,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306124,230098.00
03/06/2016 18:15,2,0.379,ACTIVE,212.38,339.65,59.954,1457306103,"201051344000458","219011344069620",29.12,18.70,0,334.54,355.88,11.2,8.9,0.066,332074.7,332074.7,20805,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306124,230099.00
03/06/2016 18:15,2,0.359,ACTIVE,213.06,341.15,59.954,1457306103,"201051344000853","219011344069620",28.98,17.30,0,336.34,355.88,10.6,8.3,0.057,329716.6,329716.6,20428,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306125,230100.00
03/06/2016 18:15,2,0.346,ACTIVE,212.16,337.84,60.007,1457306103,"201051344000685","219011344069620",29.02,17.30,0,330.93,351.37,10.2,7.9,0.057,337047.0,337047.0,25230,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306126,230101.00
03/06/2016 18:15,2,0.342,ACTIVE,211.93,337.54,59.944,1457306103,"201051344000917","219011344069620",28.75,17.80,0,331.23,348.36,9.9,7.7,0.049,334336.3,334336.3,25228,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306127,230102.00
03/06/2016 18:15,2,0.328,ACTIVE,212.16,337.54,59.959,1457306103,"201051344001145","219011344069620",29.08,16.70,0,332.13,348.96,9.7,7.5,0.044,339433.0,339433.0,25088,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306128,230103.00
03/06/2016 18:15,2,0.375,ACTIVE,212.16,337.84,59.970,1457306103,"201051344000651","219011344069620",28.41,17.00,0,332.43,352.87,10.8,8.5,0.057,331249.7,331249.7,25457,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306129,230104.00
03/06/2016 18:15,2,0.234,ACTIVE,211.48,338.44,59.954,1457306103,"274151322000088","219011344069620",26.80,19.80,0,332.73,346.56,6.4,4.2,0.027,587488.8,587488.8,14094,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306130,230105.00
03/06/2016 18:15,2,0.174,ACTIVE,212.38,366.70,59.944,1457306103,"274151322000068","219011344069620",34.17,23.00,0,336.34,434.02,6.0,3.9,0.018,490284.2,490284.2,15116,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306131,230106.00
03/06/2016 18:15,2,0.387,ACTIVE,211.70,336.34,59.928,1457306103,"201051344001135","219011344069620",28.29,17.30,0,331.23,350.47,11.1,8.8,0.057,327843.3,327843.3,25424,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306132,230107.00
03/06/2016 18:15,2,0.350,ACTIVE,212.38,339.34,59.965,1457306103,"201051344000594","219011344069620",29.28,18.70,0,333.63,353.47,10.4,8.1,0.053,334292.4,334292.4,20836,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306133,230108.00
03/06/2016 18:15,2,0.348,ACTIVE,211.93,337.24,59.965,1457306103,"201051344001203","219011344069620",28.65,17.30,0,331.53,352.57,10.1,7.8,0.049,334067.9,334067.9,25406,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306134,230109.00
03/06/2016 18:15,2,0.236,ACTIVE,211.48,337.54,59.949,1457306103,"274151322000054","219011344069620",27.25,20.70,0,333.63,345.06,6.5,4.4,0.035,600271.2,600271.2,14124,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306135,230110.00
03/06/2016 18:15,2,0.354,ACTIVE,212.83,339.04,59.954,1457306103,"201051344000867","219011344069620",28.45,18.00,0,334.84,353.17,10.2,8.0,0.049,322750.4,322750.4,20864,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306136,230111.00
03/06/2016 18:15,2,0.334,ACTIVE,211.93,337.54,59.965,1457306103,"201051344001093","219011344069620",28.82,17.00,0,331.53,347.16,9.8,7.5,0.040,332832.8,332832.8,25284,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306137,230112.00
03/06/2016 18:15,2,0.285,ACTIVE,212.38,340.25,59.965,1457306103,"201051344000900","219011344069620",28.90,17.30,0,334.84,353.77,8.4,6.2,0.044,337886.1,337886.1,20273,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306138,230113.00
03/06/2016 18:15,2,0.346,ACTIVE,212.83,340.55,59.970,1457306103,"201051344000648","219011344069620",29.12,17.30,0,336.04,353.77,10.2,8.0,0.049,331241.6,331241.6,20543,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306139,230114.00
03/06/2016 18:15,2,0.375,ACTIVE,212.61,339.95,60.002,1457306103,"201051344000569","219011344069620",28.11,17.50,0,335.44,354.97,10.7,8.4,0.057,339271.8,339271.8,20216,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306139,230115.00
03/06/2016 18:15,2,0.375,ACTIVE,212.38,339.95,59.928,1457306103,"201051344000983","219011344069620",29.26,17.50,0,334.24,354.37,11.1,8.8,0.057,331721.5,331721.5,20661,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306140,230116.00
03/06/2016 18:15,2,0.354,ACTIVE,212.61,340.25,59.965,1457306103,"201051344001158","219011344069620",28.23,17.50,0,334.24,354.67,10.1,7.9,0.057,327541.7,327541.7,20878,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306141,230117.00
03/06/2016 18:15,2,0.332,ACTIVE,213.06,341.15,59.959,1457306103,"201051344000576","219011344069620",28.07,17.00,0,334.84,354.67,9.5,7.2,0.049,332314.6,332314.6,20334,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306142,230118.00
03/06/2016 18:15,2,0.236,ACTIVE,211.93,339.65,59.954,1457306103,"274151322000087","219011344069620",26.78,21.30,0,333.93,345.96,6.5,4.3,0.027,575300.5,575300.5,14174,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457306143,230119.00
03/06/2016 18:30,2,0.195,ACTIVE,212.61,339.04,59.922,1457307004,"201051344000645","219011344069620",28.01,17.00,0,334.24,346.26,5.6,3.5,0.009,332137.7,332137.7,20487,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307005,230120.00
03/06/2016 18:30,2,0.125,ACTIVE,211.48,337.24,59.944,1457307004,"274151322000085","219011344069620",26.72,19.30,0,334.24,341.75,3.4,1.4,0.009,603114.3,603114.3,14141,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307006,230121.00
03/06/2016 18:30,2,0.227,ACTIVE,212.83,339.95,59.922,1457307004,"201051344000633","219011344069620",27.35,16.30,0,333.63,348.36,6.3,4.1,0.009,323730.6,323730.6,20897,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307007,230122.00
03/06/2016 18:30,2,0.230,ACTIVE,212.38,338.44,59.975,1457307004,"201051344000469","219011344069620",27.71,15.00,0,332.73,347.16,6.5,4.3,0.018,324531.8,324531.8,20886,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307008,230123.00
03/06/2016 18:30,2,0.219,ACTIVE,211.48,335.74,59.959,1457307004,"201051344000646","219011344069620",27.55,16.30,0,330.33,344.45,6.2,4.0,0.009,329564.2,329564.2,25422,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307009,230124.00
03/06/2016 18:30,2,0.154,ACTIVE,211.25,336.94,59.959,1457307004,"274151322000052","219011344069620",26.92,20.70,0,333.63,343.25,4.3,2.2,0.004,611056.4,611056.4,14357,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307010,230125.00
03/06/2016 18:30,2,0.234,ACTIVE,211.93,336.64,59.965,1457307004,"201051344000585","219011344069620",27.81,16.30,0,331.53,345.96,6.7,4.5,0.013,334793.7,334793.7,25427,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307011,230126.00
03/06/2016 18:30,2,0.223,ACTIVE,211.70,335.44,59.954,1457307004,"201051344001230","219011344069620",24.93,16.00,0,330.03,341.75,5.7,3.5,0.013,333374.8,333374.8,25210,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307012,230127.00
03/06/2016 18:30,2,0.217,ACTIVE,212.38,336.64,59.938,1457307004,"201051344000582","219011344069620",26.88,16.00,0,331.23,343.55,5.9,3.8,0.009,327002.2,327002.2,25403,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307013,230128.00
03/06/2016 18:30,2,0.240,ACTIVE,211.48,336.04,59.954,1457307004,"201051344000955","219011344069620",27.49,16.70,0,330.03,342.65,6.7,4.6,0.013,337821.8,337821.8,25339,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307014,230129.00
03/06/2016 18:30,2,0.070,ACTIVE,211.70,337.84,59.949,1457307004,"274151322000094","219011344069620",29.18,20.30,0,334.84,345.66,2.0,0.1,0.000,490340.1,490340.1,14938,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307014,230130.00
03/06/2016 18:30,2,0.246,ACTIVE,212.38,337.54,59.928,1457307004,"201051344000579","219011344069620",27.95,17.00,0,334.24,346.86,7.0,4.8,0.004,338627.3,338627.3,924,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307015,230131.00
03/06/2016 18:30,2,0.232,ACTIVE,211.70,335.44,59.959,1457307004,"201051344000890","219011344069620",26.84,17.30,0,330.03,344.76,6.4,4.2,0.013,335146.4,335146.4,25359,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307016,230132.00
03/06/2016 18:30,2,0.225,ACTIVE,211.70,336.04,59.959,1457307004,"201051344000438","219011344069620",27.45,16.70,0,330.93,343.85,6.3,4.1,0.013,337325.1,337325.1,25355,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307017,230133.00
03/06/2016 18:30,2,0.250,ACTIVE,211.93,336.64,59.954,1457307004,"201051344000417","219011344069620",27.63,17.00,0,330.93,344.15,7.0,4.9,0.018,331078.0,331078.0,25511,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307018,230134.00
03/06/2016 18:30,2,0.129,ACTIVE,211.70,336.94,59.991,1457307004,"274151322000083","219011344069620",26.70,20.00,0,333.93,342.65,3.5,1.5,0.009,605167.2,605167.2,14394,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307019,230135.00
03/06/2016 18:30,2,0.145,ACTIVE,211.93,337.84,59.944,1457307004,"274151322000076","219011344069620",26.58,19.80,0,335.14,342.95,3.9,1.8,0.009,644003.5,644003.5,14399,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307020,230136.00
03/06/2016 18:30,2,0.213,ACTIVE,212.16,338.44,59.986,1457307004,"201051344000868","219011344069620",27.27,15.80,0,333.63,345.96,5.9,3.8,0.013,323522.2,323522.2,20622,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307021,230137.00
03/06/2016 18:30,2,0.129,ACTIVE,211.48,338.14,59.954,1457307004,"274151322000095","219011344069620",26.66,19.50,0,334.24,341.75,3.5,1.5,0.013,637238.9,637238.9,14284,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307022,230138.00
03/06/2016 18:30,2,0.186,ACTIVE,211.93,339.65,59.949,1457307004,"201051344000988","219011344069620",27.65,16.70,0,333.03,347.76,5.2,3.1,0.013,321733.0,321733.0,20899,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307023,230139.00
03/06/2016 18:30,2,0.215,ACTIVE,211.48,335.14,59.954,1457307004,"201051344001025","219011344069620",27.45,16.00,0,330.63,344.45,6.0,3.9,0.013,334814.1,334814.1,25414,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307023,230140.00
03/06/2016 18:30,2,0.223,ACTIVE,212.16,337.84,59.996,1457307004,"201051344000458","219011344069620",27.73,17.30,0,333.63,346.26,6.3,4.2,0.013,332076.1,332076.1,20806,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307024,230141.00
03/06/2016 18:30,2,0.209,ACTIVE,212.83,340.25,59.944,1457307004,"201051344000853","219011344069620",27.02,16.00,0,335.14,347.46,5.7,3.6,0.018,329718.0,329718.0,20429,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307025,230142.00
03/06/2016 18:30,2,0.201,ACTIVE,211.93,337.24,59.959,1457307004,"201051344000685","219011344069620",26.70,16.00,0,331.53,345.06,5.5,3.4,0.013,337048.2,337048.2,25231,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307026,230143.00
03/06/2016 18:30,2,0.211,ACTIVE,211.70,336.34,59.933,1457307004,"201051344000917","219011344069620",26.36,16.70,0,329.13,343.55,5.7,3.6,0.009,334337.5,334337.5,25229,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307027,230144.00
03/06/2016 18:30,2,0.199,ACTIVE,211.93,336.04,59.949,1457307004,"201051344001145","219011344069620",26.84,15.50,0,332.13,343.85,5.4,3.3,0.013,339434.3,339434.3,25089,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307028,230145.00
03/06/2016 18:30,2,0.219,ACTIVE,211.70,336.34,59.954,1457307004,"201051344000651","219011344069620",26.86,15.80,0,332.73,343.85,6.0,3.8,0.013,331251.0,331251.0,25458,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307029,230146.00
03/06/2016 18:30,2,0.117,ACTIVE,211.25,337.24,59.959,1457307004,"274151322000088","219011344069620",25.09,18.70,0,333.33,341.75,3.0,1.0,0.004,587489.4,587489.4,14095,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307030,230147.00
03/06/2016 18:30,2,0.092,ACTIVE,212.16,337.54,59.949,1457307004,"274151322000068","219011344069620",29.42,21.30,0,335.44,369.40,2.7,0.7,0.000,490284.7,490284.7,15117,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307031,230148.00
03/06/2016 18:30,2,0.225,ACTIVE,211.25,334.54,59.965,1457307004,"201051344001135","219011344069620",27.51,16.00,0,331.23,342.95,6.3,4.1,0.013,327844.8,327844.8,25425,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307033,230149.00
03/06/2016 18:30,2,0.223,ACTIVE,211.93,337.54,59.959,1457307004,"201051344000594","219011344069620",27.10,17.50,0,332.73,346.26,6.2,4.0,0.009,334293.8,334293.8,20837,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307034,230150.00
03/06/2016 18:30,2,0.225,ACTIVE,211.48,335.74,59.954,1457307004,"201051344001203","219011344069620",26.72,16.00,0,331.53,343.85,6.1,3.9,0.013,334069.2,334069.2,25407,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307034,230151.00
03/06/2016 18:30,2,0.129,ACTIVE,211.25,336.64,59.949,1457307004,"274151322000054","219011344069620",26.32,19.50,0,333.63,341.75,3.4,1.4,0.009,600271.9,600271.9,14125,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307035,230152.00
03/06/2016 18:30,2,0.213,ACTIVE,212.38,338.14,59.954,1457307004,"201051344000867","219011344069620",27.55,17.30,0,333.93,346.26,6.0,3.9,0.009,322751.7,322751.7,20865,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307036,230153.00
03/06/2016 18:30,2,0.242,ACTIVE,211.48,336.04,59.954,1457307004,"201051344001093","219011344069620",26.36,15.80,0,331.53,343.55,6.5,4.3,0.013,332834.2,332834.2,25285,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307037,230154.00
03/06/2016 18:30,2,0.170,ACTIVE,212.16,338.74,59.949,1457307004,"201051344000900","219011344069620",26.68,16.00,0,332.73,345.96,4.6,2.5,0.009,337887.0,337887.0,20274,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307038,230155.00
03/06/2016 18:30,2,0.227,ACTIVE,212.61,338.44,59.954,1457307004,"201051344000648","219011344069620",27.57,16.00,0,333.93,346.26,6.3,4.2,0.009,331243.0,331243.0,20544,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307039,230156.00
03/06/2016 18:30,2,0.213,ACTIVE,212.16,337.84,59.959,1457307004,"201051344000569","219011344069620",28.23,16.70,0,334.24,346.56,6.1,4.0,0.013,339273.2,339273.2,20217,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307040,230157.00
03/06/2016 18:30,2,0.227,ACTIVE,212.16,337.54,59.954,1457307004,"201051344000983","219011344069620",27.39,16.30,0,333.03,346.56,6.3,4.2,0.004,331723.0,331723.0,20662,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307041,230158.00
03/06/2016 18:30,2,0.207,ACTIVE,212.38,337.84,59.938,1457307004,"201051344001158","219011344069620",26.64,16.30,0,333.33,345.66,5.7,3.5,0.009,327543.0,327543.0,20879,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307042,230159.00
03/06/2016 18:30,2,0.219,ACTIVE,212.61,339.34,59.912,1457307004,"201051344000576","219011344069620",26.60,16.00,0,333.93,346.86,5.9,3.8,0.009,332315.8,332315.8,20335,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307043,230160.00
03/06/2016 18:30,2,0.133,ACTIVE,211.48,337.84,59.949,1457307004,"274151322000087","219011344069620",25.86,20.30,0,333.93,341.75,3.5,1.5,0.009,575301.2,575301.2,14175,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307044,230161.00
03/06/2016 18:45,2,0.109,ALERT,211.93,300.27,60.012,1457307903,"201051344000645","219011344069620",19.94,15.30,0,299.37,353.77,2.2,0.2,0.000,332138.2,332138.2,20488,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307905,230162.00
03/06/2016 18:45,2,0.053,ALERT,211.03,298.47,59.975,1457307903,"274151322000085","219011344069620",18.59,17.00,0,296.96,342.95,1.0,0.0,0.000,603114.4,603114.4,14142,0,0,0,L,1151911521,0,121.55,121.55,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307907,230163.00
03/06/2016 18:45,2,0.127,ALERT,212.16,299.97,59.970,1457307903,"201051344000633","219011344069620",18.53,15.00,0,297.87,342.95,2.4,0.4,0.000,323731.2,323731.2,20898,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307909,230164.00
03/06/2016 18:45,2,0.148,ALERT,211.48,299.97,59.975,1457307903,"201051344000469","219011344069620",19.08,13.70,0,298.17,358.88,2.9,0.9,0.000,324532.5,324532.5,20887,0,0,0,L,1122011218,0,120.42,121.55,0002,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307910,230165.00
03/06/2016 18:45,2,0.129,ALERT,210.80,298.17,59.970,1457307903,"201051344000646","219011344069620",18.19,14.70,0,296.66,356.48,2.4,0.4,0.000,329564.9,329564.9,25423,0,0,0,L,1122011218,0,121.10,120.65,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307912,230166.00
03/06/2016 18:45,2,0.078,ALERT,210.80,298.47,59.965,1457307903,"274151322000052","219011344069620",18.57,18.00,0,296.66,340.25,1.5,0.0,0.000,611056.6,611056.6,14358,0,0,0,L,1151911521,0,120.65,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307914,230167.00
03/06/2016 18:45,2,0.143,ALERT,211.25,298.47,59.922,1457307903,"201051344000585","219011344069620",18.61,14.70,0,296.96,351.37,2.7,0.7,0.000,334794.4,334794.4,25428,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307916,230168.00
03/06/2016 18:45,2,0.125,ALERT,211.03,298.77,59.981,1457307903,"201051344001230","219011344069620",12.09,14.30,0,297.57,337.84,1.5,0.0,0.000,333375.3,333375.3,25211,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307918,230169.00
03/06/2016 18:45,2,0.121,ALERT,211.48,299.07,59.986,1457307903,"201051344000582","219011344069620",18.49,14.30,0,298.17,351.37,2.3,0.3,0.000,327002.8,327002.8,25404,0,0,0,L,1122011218,0,121.33,121.33,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307919,230170.00
03/06/2016 18:45,2,0.146,ALERT,210.80,298.17,59.981,1457307903,"201051344000955","219011344069620",17.55,15.00,0,297.26,354.37,2.6,0.6,0.000,337822.5,337822.5,25340,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307921,230171.00
03/06/2016 18:45,2,0.000,ALERT,211.03,297.87,59.970,1457307903,"274151322000094","219011344069620",39.10,17.50,0,295.46,397.66,0.0,0.0,0.000,490340.1,490340.1,14939,0,0,0,L,1151911521,0,120.65,122.23,0100,14,0,0,0,0,0,0,165,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1457307923,230172.00
03/06/2016 18:45,2,0.152,ALERT,211.48,300.57,59.975,1457307903,"201051344000579","219011344069620",18.23,15.30,0,299.67,353.17,2.8,0.8,0.000,338628.1,338628.1,925,0,0,0,L,1122011218,0,120.65,121.10,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307925,230173.00
03/06/2016 18:45,2,0.143,ALERT,210.80,298.17,59.933,1457307903,"201051344000890","219011344069620",18.13,15.30,0,297.57,358.88,2.6,0.6,0.000,335147.0,335147.0,25360,0,0,0,L,1122011218,0,121.10,120.20,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307927,230174.00
03/06/2016 18:45,2,0.133,ALERT,211.03,297.87,59.975,1457307903,"201051344000438","219011344069620",17.47,14.70,0,297.26,355.58,2.4,0.4,0.000,337325.7,337325.7,25356,0,0,0,L,1122011218,0,121.33,120.88,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307928,230175.00
03/06/2016 18:45,2,0.166,ALERT,211.03,297.57,59.975,1457307903,"201051344000417","219011344069620",17.35,15.30,0,296.36,359.18,2.9,0.9,0.000,331078.8,331078.8,25512,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307930,230176.00
03/06/2016 18:45,2,0.053,ALERT,211.03,299.07,59.965,1457307903,"274151322000083","219011344069620",17.53,17.50,0,297.26,344.15,0.9,0.0,0.000,605167.3,605167.3,14395,0,0,0,L,1151911521,0,120.65,122.01,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307932,230177.00
03/06/2016 18:45,2,0.055,ALERT,211.48,298.17,59.970,1457307903,"274151322000076","219011344069620",19.66,17.50,0,296.96,340.55,1.1,0.0,0.000,644003.7,644003.7,14400,0,0,0,L,1151911521,0,121.10,122.23,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307934,230178.00
