ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 18:45,2,0.127,ALERT,211.70,301.17,59.986,1457307903,"201051344000868","219011344069620",17.24,14.70,0,299.97,360.69,2.2,0.2,0.000,323522.8,323522.8,20623,0,0,0,L,1122011218,0,120.65,121.55,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307936,230179.00
03/06/2016 18:45,2,0.047,ALERT,210.80,298.77,59.965,1457307903,"274151322000095","219011344069620",18.85,17.30,0,298.17,339.65,0.9,0.0,0.000,637239.0,637239.0,14285,0,0,0,L,1151911521,0,121.33,121.33,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307938,230180.00
03/06/2016 18:45,2,0.100,ALERT,211.48,300.57,59.986,1457307903,"201051344000988","219011344069620",18.17,15.00,0,296.96,356.78,1.9,0.0,0.000,321733.4,321733.4,20900,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307940,230181.00
03/06/2016 18:45,2,0.117,ALERT,210.80,297.57,59.975,1457307903,"201051344001025","219011344069620",18.07,14.30,0,296.66,350.17,2.2,0.2,0.000,334814.7,334814.7,25415,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307942,230182.00
03/06/2016 18:45,2,0.127,ALERT,211.48,300.57,59.965,1457307903,"201051344000458","219011344069620",18.15,15.50,0,299.37,355.58,2.4,0.3,0.000,332076.8,332076.8,20807,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307943,230183.00
03/06/2016 18:45,2,0.107,ALERT,212.16,300.27,59.981,1457307903,"201051344000853","219011344069620",16.12,14.70,0,299.07,354.37,1.8,0.0,0.000,329718.5,329718.5,20430,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307945,230184.00
03/06/2016 18:45,2,0.104,ALERT,211.25,298.17,59.959,1457307903,"201051344000685","219011344069620",16.40,14.30,0,296.66,339.04,1.7,0.0,0.000,337048.7,337048.7,25232,0,0,0,L,1122011218,0,121.78,120.65,0002,10,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307947,230185.00
03/06/2016 18:45,2,0.068,ALERT,211.03,297.26,59.944,1457307903,"201051344000917","219011344069620",29.20,15.00,0,295.46,339.34,2.0,0.1,0.000,334338.0,334338.0,25230,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457307949,230186.00
03/06/2016 18:45,2,0.109,ALERT,211.25,298.17,59.981,1457307903,"201051344001145","219011344069620",14.39,13.70,0,297.26,339.95,1.6,0.0,0.000,339434.7,339434.7,25090,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307951,230187.00
03/06/2016 18:45,2,0.127,ALERT,211.03,297.26,59.954,1457307903,"201051344000651","219011344069620",17.06,14.00,0,296.66,353.77,2.2,0.2,0.000,331251.6,331251.6,25459,0,0,0,L,1122011218,0,121.55,120.42,0002,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307952,230188.00
03/06/2016 18:45,2,0.037,ALERT,210.35,298.17,59.970,1457307903,"274151322000088","219011344069620",16.46,16.70,0,296.96,339.65,0.7,0.0,0.000,587489.5,587489.5,14096,0,0,0,L,1151911521,0,121.10,121.33,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307954,230189.00
03/06/2016 18:45,2,0.008,ALERT,211.70,346.56,59.981,1457307903,"274151322000068","219011344069620",39.42,18.70,0,295.46,396.45,0.0,0.0,0.000,490284.7,490284.7,15118,0,0,0,L,1151911521,0,121.33,122.23,0100,16,0,0,0,0,0,0,159,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1457307956,230190.00
03/06/2016 18:45,2,0.129,ALERT,210.57,297.87,59.975,1457307903,"201051344001135","219011344069620",17.16,14.70,0,296.96,349.56,2.3,0.3,0.000,327845.5,327845.5,25426,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307958,230191.00
03/06/2016 18:45,2,0.125,ALERT,211.25,300.87,59.970,1457307903,"201051344000594","219011344069620",17.39,15.50,0,299.07,354.97,2.2,0.2,0.000,334294.4,334294.4,20838,0,0,0,L,1122011218,0,120.65,120.88,0002,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307960,230192.00
03/06/2016 18:45,2,0.129,ALERT,211.03,297.57,59.996,1457307903,"201051344001203","219011344069620",15.19,14.70,0,296.96,357.08,2.0,0.0,0.000,334069.8,334069.8,25408,0,0,0,L,1122011218,0,121.55,120.65,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307961,230193.00
03/06/2016 18:45,2,0.049,ALERT,210.57,298.77,59.975,1457307903,"274151322000054","219011344069620",16.94,17.30,0,296.96,339.65,0.8,0.0,0.000,600272.0,600272.0,14126,0,0,0,L,1151911521,0,120.88,121.33,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307963,230194.00
03/06/2016 18:45,2,0.125,ALERT,211.93,300.27,59.975,1457307903,"201051344000867","219011344069620",16.38,15.50,0,298.77,340.55,2.1,0.1,0.000,322752.3,322752.3,20866,0,0,0,L,1122011218,0,121.33,121.33,0002,11,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307965,230195.00
03/06/2016 18:45,2,0.105,ALERT,211.03,297.87,59.970,1457307903,"201051344001093","219011344069620",22.11,14.30,0,296.66,338.44,2.8,0.8,0.000,332834.9,332834.9,25286,0,0,0,L,1122011218,0,121.10,120.88,0100,14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1457307967,230196.00
03/06/2016 18:45,2,0.076,ALERT,211.48,300.27,59.975,1457307903,"201051344000900","219011344069620",15.17,14.30,0,298.77,360.69,1.2,0.0,0.000,337887.3,337887.3,20275,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307969,230197.00
03/06/2016 18:45,2,0.129,ALERT,211.70,299.37,59.949,1457307903,"201051344000648","219011344069620",16.72,14.30,0,298.77,357.98,2.2,0.2,0.000,331243.6,331243.6,20545,0,0,0,L,1122011218,0,120.65,121.55,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307970,230198.00
03/06/2016 18:45,2,0.125,ALERT,211.70,300.57,59.928,1457307903,"201051344000569","219011344069620",16.36,15.00,0,299.67,355.28,2.1,0.1,0.000,339273.8,339273.8,20218,0,0,0,L,1122011218,0,120.42,121.55,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307972,230199.00
03/06/2016 18:45,2,0.129,ALERT,211.48,300.57,59.965,1457307903,"201051344000983","219011344069620",16.18,14.70,0,299.37,357.08,2.1,0.1,0.000,331723.6,331723.6,20663,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307974,230200.00
03/06/2016 18:45,2,0.111,ALERT,211.48,299.97,59.970,1457307903,"201051344001158","219011344069620",15.64,14.30,0,298.77,358.88,1.8,0.0,0.000,327543.5,327543.5,20880,0,0,0,L,1122011218,0,120.65,121.10,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307976,230201.00
03/06/2016 18:45,2,0.111,ALERT,212.16,300.57,59.949,1457307903,"201051344000576","219011344069620",13.72,14.70,0,299.37,341.45,1.6,0.0,0.000,332316.4,332316.4,20336,0,0,0,L,1122011218,0,121.10,121.33,0002,10,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457307978,230202.00
03/06/2016 18:45,2,0.031,ALERT,210.80,297.57,59.954,1457307903,"274151322000087","219011344069620",26.68,17.80,0,296.06,345.66,0.0,0.0,0.000,575301.3,575301.3,14176,0,0,0,L,1151911521,0,120.65,121.78,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1457307980,230203.00
03/06/2016 19:00,2,0.000,ALERT,211.70,299.07,60.002,1457308803,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,332138.2,332138.2,20490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1457308805,230204.00
03/06/2016 19:00,2,0.000,ALERT,211.03,297.57,59.996,1457308803,"274151322000085","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,603114.4,603114.4,14144,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1457308807,230205.00
03/06/2016 19:00,2,0.000,ALERT,211.70,299.07,60.007,1457308803,"201051344000633","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,323731.2,323731.2,20900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1457308809,230206.00
03/06/2016 19:00,2,0.000,ALERT,211.25,299.37,60.002,1457308803,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,324532.5,324532.5,20889,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1457308811,230207.00
03/06/2016 19:00,2,0.000,ALERT,210.80,297.57,60.002,1457308803,"201051344000646","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,329564.9,329564.9,25425,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1457308812,230208.00
03/06/2016 19:00,2,0.000,ALERT,210.80,298.77,60.007,1457308803,"274151322000052","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,611056.6,611056.6,14360,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1457308814,230209.00
03/06/2016 19:00,2,0.000,ALERT,211.25,298.17,60.007,1457308803,"201051344000585","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,334794.4,334794.4,25430,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457308816,230210.00
03/06/2016 19:00,2,0.000,ALERT,211.03,298.17,60.007,1457308803,"201051344001230","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,333375.3,333375.3,25213,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1457308818,230211.00
03/06/2016 19:00,2,0.000,ALERT,211.48,298.77,59.970,1457308803,"201051344000582","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,327002.8,327002.8,25406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457308819,230212.00
03/06/2016 19:00,2,0.000,ALERT,210.57,297.87,60.002,1457308803,"201051344000955","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,337822.6,337822.6,25342,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457308821,230213.00
03/06/2016 19:00,2,0.000,ALERT,211.03,297.26,60.007,1457308803,"274151322000094","219011344069620",0.00,15.50,0,294.86,373.91,0.0,0.0,0.000,490340.1,490340.1,14941,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1457308823,230214.00
03/06/2016 19:00,2,0.000,ALERT,211.48,300.27,60.002,1457308803,"201051344000579","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,338628.2,338628.2,927,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457308825,230215.00
03/06/2016 19:00,2,0.000,ALERT,210.80,298.17,59.996,1457308803,"201051344000890","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,335147.1,335147.1,25362,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457308827,230216.00
03/06/2016 19:00,2,0.000,ALERT,211.25,297.87,60.007,1457308803,"201051344000438","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,337325.7,337325.7,25358,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457308828,230217.00
03/06/2016 19:00,2,0.000,ALERT,211.25,296.96,60.023,1457308803,"201051344000417","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,331078.9,331078.9,25514,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1457308830,230218.00
03/06/2016 19:00,2,0.000,ALERT,210.80,297.87,59.996,1457308803,"274151322000083","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,605167.3,605167.3,14397,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1457308832,230219.00
03/06/2016 19:00,2,0.000,ALERT,211.70,297.87,60.028,1457308803,"274151322000076","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,644003.7,644003.7,14402,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1457308834,230220.00
03/06/2016 19:00,2,0.000,ALERT,211.48,300.57,59.996,1457308803,"201051344000868","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,323522.8,323522.8,20625,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457308836,230221.00
03/06/2016 19:00,2,0.000,ALERT,210.80,299.07,60.002,1457308803,"274151322000095","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,637239.0,637239.0,14287,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1457308838,230222.00
03/06/2016 19:00,2,0.000,ALERT,211.25,299.97,59.991,1457308803,"201051344000988","219011344069620",0.00,13.30,0,295.46,302.07,0.0,0.0,0.000,321733.4,321733.4,20902,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1457308840,230223.00
03/06/2016 19:00,2,0.000,ALERT,210.80,297.26,59.991,1457308803,"201051344001025","219011344069620",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,334814.7,334814.7,25417,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457308841,230224.00
03/06/2016 19:00,2,0.000,ALERT,211.25,299.97,59.991,1457308803,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,332076.8,332076.8,20809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457308843,230225.00
03/06/2016 19:00,2,0.000,ALERT,211.93,299.67,60.034,1457308803,"201051344000853","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,329718.5,329718.5,20432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1457308845,230226.00
03/06/2016 19:00,2,0.000,ALERT,211.25,297.87,59.996,1457308803,"201051344000685","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,337048.7,337048.7,25234,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457308847,230227.00
03/06/2016 19:00,2,0.000,ALERT,211.25,297.57,59.991,1457308803,"201051344000917","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,334338.0,334338.0,25232,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457308849,230228.00
03/06/2016 19:00,2,0.000,ALERT,211.48,298.47,59.986,1457308803,"201051344001145","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,339434.7,339434.7,25092,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1457308850,230229.00
03/06/2016 19:00,2,0.000,ALERT,211.25,297.26,59.996,1457308803,"201051344000651","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,331251.6,331251.6,25461,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457308852,230230.00
03/06/2016 19:00,2,0.000,ALERT,210.35,297.26,59.986,1457308803,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,587489.5,587489.5,14098,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1457308854,230231.00
03/06/2016 19:00,2,0.000,ALERT,211.48,297.26,60.002,1457308803,"274151322000068","219011344069620",0.00,16.00,0,294.86,373.91,0.0,0.0,0.000,490284.7,490284.7,15120,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1457308856,230232.00
03/06/2016 19:00,2,0.000,ALERT,210.80,298.17,59.996,1457308803,"201051344001135","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,327845.5,327845.5,25428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1457308857,230233.00
03/06/2016 19:00,2,0.000,ALERT,211.03,300.27,59.986,1457308803,"201051344000594","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,334294.5,334294.5,20840,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1457308860,230234.00
03/06/2016 19:00,2,0.000,ALERT,211.25,297.87,59.981,1457308803,"201051344001203","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,334069.8,334069.8,25410,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1457308862,230235.00
03/06/2016 19:00,2,0.000,ALERT,210.80,297.57,59.981,1457308803,"274151322000054","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,600272.0,600272.0,14128,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1457308863,230236.00
03/06/2016 19:00,2,0.000,ALERT,211.70,299.67,60.023,1457308803,"201051344000867","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,322752.3,322752.3,20868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1457308865,230237.00
03/06/2016 19:00,2,0.000,ALERT,211.25,298.17,59.965,1457308803,"201051344001093","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,332835.0,332835.0,25288,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457308867,230238.00
03/06/2016 19:00,2,0.000,ALERT,211.25,299.37,59.954,1457308803,"201051344000900","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,337887.3,337887.3,20277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457308869,230239.00
03/06/2016 19:00,2,0.000,ALERT,211.70,299.07,60.002,1457308803,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,331243.7,331243.7,20547,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1457308871,230240.00
03/06/2016 19:00,2,0.000,ALERT,211.48,300.27,59.996,1457308803,"201051344000569","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,339273.8,339273.8,20220,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1457308872,230241.00
03/06/2016 19:00,2,0.000,ALERT,211.48,299.97,59.991,1457308803,"201051344000983","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,331723.6,331723.6,20665,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457308874,230242.00
03/06/2016 19:00,2,0.000,ALERT,211.48,299.37,59.996,1457308803,"201051344001158","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,327543.5,327543.5,20882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1457308876,230243.00
03/06/2016 19:00,2,0.000,ALERT,211.93,300.27,60.023,1457308803,"201051344000576","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,332316.4,332316.4,20338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1457308878,230244.00
03/06/2016 19:00,2,0.000,ALERT,211.03,296.96,60.018,1457308803,"274151322000087","219011344069620",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,575301.3,575301.3,14178,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1457308880,230245.00
03/06/2016 19:15,2,0.000,ALERT,212.61,300.87,59.965,1457309703,"201051344000645","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,332138.2,332138.2,20492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309705,230246.00
03/06/2016 19:15,2,0.000,ALERT,212.16,299.67,59.959,1457309703,"274151322000085","219011344069620",0.00,14.00,0,295.46,328.82,0.0,0.0,0.000,603114.4,603114.4,14146,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309707,230247.00
03/06/2016 19:15,2,0.000,ALERT,212.83,300.57,59.965,1457309703,"201051344000633","219011344069620",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,323731.2,323731.2,20902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309708,230248.00
03/06/2016 19:15,2,0.000,ALERT,212.16,300.57,59.970,1457309703,"201051344000469","219011344069620",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,324532.5,324532.5,20891,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309710,230249.00
03/06/2016 19:15,2,0.000,ALERT,211.93,299.67,59.975,1457309703,"201051344000646","219011344069620",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,329564.9,329564.9,25427,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309712,230250.00
03/06/2016 19:15,2,0.000,ALERT,211.70,299.97,59.970,1457309703,"274151322000052","219011344069620",0.00,14.30,0,295.16,328.52,0.0,0.0,0.000,611056.6,611056.6,14362,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309714,230251.00
03/06/2016 19:15,2,0.000,ALERT,212.38,299.97,59.975,1457309703,"201051344000585","219011344069620",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,334794.4,334794.4,25432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309716,230252.00
03/06/2016 19:15,2,0.000,ALERT,212.16,300.27,59.981,1457309703,"201051344001230","219011344069620",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,333375.3,333375.3,25215,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309717,230253.00
03/06/2016 19:15,2,0.000,ALERT,212.61,300.57,59.975,1457309703,"201051344000582","219011344069620",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,327002.8,327002.8,25408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309719,230254.00
03/06/2016 19:15,2,0.000,ALERT,211.93,299.67,59.949,1457309703,"201051344000955","219011344069620",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,337822.6,337822.6,25344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309721,230255.00
03/06/2016 19:15,2,0.000,ALERT,211.93,298.77,59.944,1457309703,"274151322000094","219011344069620",0.00,14.00,0,294.86,328.52,0.0,0.0,0.000,490340.1,490340.1,14943,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309723,230256.00
03/06/2016 19:15,2,0.000,ALERT,212.16,301.47,59.938,1457309703,"201051344000579","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,338628.2,338628.2,929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309724,230257.00
03/06/2016 19:15,2,0.000,ALERT,212.16,299.97,59.981,1457309703,"201051344000890","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,335147.1,335147.1,25364,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309726,230258.00
03/06/2016 19:15,2,0.000,ALERT,212.38,299.67,59.981,1457309703,"201051344000438","219011344069620",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,337325.7,337325.7,25360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309728,230259.00
03/06/2016 19:15,2,0.000,ALERT,212.38,299.07,60.007,1457309703,"201051344000417","219011344069620",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,331078.9,331078.9,25516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309730,230260.00
03/06/2016 19:15,2,0.000,ALERT,211.93,300.27,59.970,1457309703,"274151322000083","219011344069620",0.00,14.00,0,295.76,330.03,0.0,0.0,0.000,605167.3,605167.3,14399,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309732,230261.00
03/06/2016 19:15,2,0.000,ALERT,212.16,299.07,59.981,1457309703,"274151322000076","219011344069620",0.00,14.00,0,295.16,328.52,0.0,0.0,0.000,644003.7,644003.7,14404,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309734,230262.00
03/06/2016 19:15,2,0.000,ALERT,212.16,301.17,59.981,1457309703,"201051344000868","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,323522.8,323522.8,20627,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309736,230263.00
03/06/2016 19:15,2,0.000,ALERT,211.70,300.27,59.981,1457309703,"274151322000095","219011344069620",0.00,13.70,0,296.36,330.33,0.0,0.0,0.000,637239.0,637239.0,14289,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309737,230264.00
03/06/2016 19:15,2,0.000,ALERT,211.93,300.27,59.959,1457309703,"201051344000988","219011344069620",0.00,12.30,0,295.16,302.07,0.0,0.0,0.000,321733.4,321733.4,20904,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309739,230265.00
03/06/2016 19:15,2,0.000,ALERT,211.93,298.77,59.981,1457309703,"201051344001025","219011344069620",0.00,11.70,0,295.16,301.47,0.0,0.0,0.000,334814.7,334814.7,25419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309741,230266.00
03/06/2016 19:15,2,0.000,ALERT,212.16,300.57,59.981,1457309703,"201051344000458","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,332076.8,332076.8,20811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309743,230267.00
03/06/2016 19:15,2,0.000,ALERT,212.83,300.87,59.986,1457309703,"201051344000853","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,329718.5,329718.5,20434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309745,230268.00
03/06/2016 19:15,2,0.000,ALERT,212.38,299.67,60.028,1457309703,"201051344000685","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,337048.7,337048.7,25236,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309747,230269.00
03/06/2016 19:15,2,0.000,ALERT,212.38,299.37,59.981,1457309703,"201051344000917","219011344069620",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,334338.0,334338.0,25234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309749,230270.00
03/06/2016 19:15,2,0.000,ALERT,212.38,299.97,59.965,1457309703,"201051344001145","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,339434.7,339434.7,25094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309750,230271.00
03/06/2016 19:15,2,0.000,ALERT,212.16,298.77,59.975,1457309703,"201051344000651","219011344069620",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,331251.6,331251.6,25463,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309752,230272.00
03/06/2016 19:15,2,0.000,ALERT,211.70,300.27,59.986,1457309703,"274151322000088","219011344069620",0.00,14.00,0,295.46,327.92,0.0,0.0,0.000,587489.5,587489.5,14100,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309754,230273.00
03/06/2016 19:15,2,0.000,ALERT,212.61,299.37,59.986,1457309703,"274151322000068","219011344069620",0.00,14.70,0,294.86,327.02,0.0,0.0,0.000,490284.7,490284.7,15122,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309756,230274.00
03/06/2016 19:15,2,0.000,ALERT,211.70,299.37,59.944,1457309703,"201051344001135","219011344069620",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,327845.5,327845.5,25430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309758,230275.00
03/06/2016 19:15,2,0.000,ALERT,211.93,301.77,59.986,1457309703,"201051344000594","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,334294.5,334294.5,20842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309759,230276.00
03/06/2016 19:15,2,0.000,ALERT,212.16,299.37,59.975,1457309703,"201051344001203","219011344069620",0.00,12.00,0,295.46,302.68,0.0,0.0,0.000,334069.8,334069.8,25412,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309761,230277.00
03/06/2016 19:15,2,0.000,ALERT,211.93,299.37,60.007,1457309703,"274151322000054","219011344069620",0.00,14.30,0,295.16,328.52,0.0,0.0,0.000,600272.0,600272.0,14130,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309763,230278.00
03/06/2016 19:15,2,0.000,ALERT,212.61,300.87,59.991,1457309703,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,322752.3,322752.3,20870,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309765,230279.00
03/06/2016 19:15,2,0.000,ALERT,212.16,299.37,59.965,1457309703,"201051344001093","219011344069620",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,332835.0,332835.0,25290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309767,230280.00
03/06/2016 19:15,2,0.000,ALERT,211.93,300.87,60.023,1457309703,"201051344000900","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,337887.3,337887.3,20279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309768,230281.00
03/06/2016 19:15,2,0.000,ALERT,212.38,300.27,59.975,1457309703,"201051344000648","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,331243.7,331243.7,20549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309770,230282.00
03/06/2016 19:15,2,0.000,ALERT,212.16,301.47,59.986,1457309703,"201051344000569","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,339273.8,339273.8,20222,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309772,230283.00
03/06/2016 19:15,2,0.000,ALERT,212.16,300.87,60.012,1457309703,"201051344000983","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,331723.6,331723.6,20667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309774,230284.00
03/06/2016 19:15,2,0.000,ALERT,212.16,300.27,60.012,1457309703,"201051344001158","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,327543.5,327543.5,20884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457309776,230285.00
03/06/2016 19:15,2,0.000,ALERT,212.61,301.17,59.986,1457309703,"201051344000576","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,332316.4,332316.4,20340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309778,230286.00
03/06/2016 19:15,2,0.000,ALERT,211.93,299.07,59.981,1457309703,"274151322000087","219011344069620",0.00,14.70,0,294.86,328.22,0.0,0.0,0.000,575301.3,575301.3,14180,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457309779,230287.00
03/06/2016 19:30,2,0.000,ALERT,212.61,300.27,59.991,1457310603,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,332138.2,332138.2,20494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310605,230288.00
03/06/2016 19:30,2,0.000,ALERT,212.16,299.37,60.034,1457310603,"274151322000085","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,603114.4,603114.4,14148,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310607,230289.00
03/06/2016 19:30,2,0.000,ALERT,212.83,300.27,59.981,1457310603,"201051344000633","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,323731.2,323731.2,20904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310609,230290.00
03/06/2016 19:30,2,0.000,ALERT,212.16,300.27,60.034,1457310603,"201051344000469","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,324532.5,324532.5,20893,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310611,230291.00
03/06/2016 19:30,2,0.000,ALERT,212.16,299.67,59.986,1457310603,"201051344000646","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,329564.9,329564.9,25429,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310613,230292.00
03/06/2016 19:30,2,0.000,ALERT,211.70,298.77,60.007,1457310603,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,611056.6,611056.6,14364,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310615,230293.00
03/06/2016 19:30,2,0.000,ALERT,212.38,299.67,59.938,1457310603,"201051344000585","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,334794.4,334794.4,25434,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310616,230294.00
03/06/2016 19:30,2,0.000,ALERT,212.38,299.67,59.975,1457310603,"201051344001230","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,333375.3,333375.3,25217,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310618,230295.00
03/06/2016 19:30,2,0.000,ALERT,212.83,300.27,59.986,1457310603,"201051344000582","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,327002.8,327002.8,25410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310620,230296.00
03/06/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1457310603,"201051344000955","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,337822.6,337822.6,25346,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310622,230297.00
03/06/2016 19:30,2,0.000,ALERT,211.93,298.47,59.965,1457310603,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,490340.1,490340.1,14945,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310624,230298.00
03/06/2016 19:30,2,0.000,ALERT,212.38,301.17,59.981,1457310603,"201051344000579","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,338628.2,338628.2,931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310626,230299.00
03/06/2016 19:30,2,0.000,ALERT,212.16,299.97,59.975,1457310603,"201051344000890","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,335147.1,335147.1,25366,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310627,230300.00
03/06/2016 19:30,2,0.000,ALERT,212.61,299.67,59.986,1457310603,"201051344000438","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,337325.7,337325.7,25362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310629,230301.00
03/06/2016 19:30,2,0.000,ALERT,212.61,299.07,59.975,1457310603,"201051344000417","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,331078.9,331078.9,25518,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310631,230302.00
03/06/2016 19:30,2,0.000,ALERT,211.93,299.07,59.944,1457310603,"274151322000083","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,605167.3,605167.3,14401,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310633,230303.00
03/06/2016 19:30,2,0.000,ALERT,212.61,299.67,60.002,1457310603,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,644003.7,644003.7,14406,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310635,230304.00
03/06/2016 19:30,2,0.000,ALERT,212.38,301.47,59.981,1457310603,"201051344000868","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,323522.8,323522.8,20629,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310636,230305.00
03/06/2016 19:30,2,0.000,ALERT,211.93,299.67,59.970,1457310603,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,637239.0,637239.0,14291,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310638,230306.00
03/06/2016 19:30,2,0.000,ALERT,212.16,300.87,60.034,1457310603,"201051344000988","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,321733.4,321733.4,20906,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310640,230307.00
03/06/2016 19:30,2,0.000,ALERT,212.16,298.77,59.981,1457310603,"201051344001025","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,334814.7,334814.7,25421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310642,230308.00
03/06/2016 19:30,2,0.000,ALERT,212.16,300.87,59.949,1457310603,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,332076.8,332076.8,20813,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310644,230309.00
03/06/2016 19:30,2,0.000,ALERT,212.83,300.87,59.965,1457310603,"201051344000853","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,329718.5,329718.5,20436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310646,230310.00
03/06/2016 19:30,2,0.000,ALERT,212.61,299.37,59.991,1457310603,"201051344000685","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,337048.7,337048.7,25238,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310647,230311.00
03/06/2016 19:30,2,0.000,ALERT,212.38,299.07,59.954,1457310603,"201051344000917","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,334338.0,334338.0,25236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457310649,230312.00
03/06/2016 19:30,2,0.000,ALERT,212.61,299.67,60.012,1457310603,"201051344001145","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,339434.7,339434.7,25096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310651,230313.00
03/06/2016 19:30,2,0.000,ALERT,212.61,298.77,59.991,1457310603,"201051344000651","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,331251.6,331251.6,25465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310653,230314.00
03/06/2016 19:30,2,0.000,ALERT,211.70,299.07,59.991,1457310603,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,587489.5,587489.5,14102,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310655,230315.00
03/06/2016 19:30,2,0.000,ALERT,212.61,298.47,59.996,1457310603,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,490284.7,490284.7,15124,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310656,230316.00
03/06/2016 19:30,2,0.000,ALERT,211.93,299.07,60.002,1457310603,"201051344001135","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,327845.5,327845.5,25432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310658,230317.00
03/06/2016 19:30,2,0.000,ALERT,212.16,301.77,60.039,1457310603,"201051344000594","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,334294.5,334294.5,20844,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310660,230318.00
03/06/2016 19:30,2,0.000,ALERT,212.38,299.07,59.996,1457310603,"201051344001203","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,334069.8,334069.8,25414,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310662,230319.00
03/06/2016 19:30,2,0.000,ALERT,211.70,300.27,60.007,1457310603,"274151322000054","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,600272.0,600272.0,14132,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310664,230320.00
03/06/2016 19:30,2,0.000,ALERT,212.61,300.57,60.012,1457310603,"201051344000867","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,322752.3,322752.3,20872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310665,230321.00
03/06/2016 19:30,2,0.000,ALERT,212.38,299.37,59.986,1457310603,"201051344001093","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,332835.0,332835.0,25292,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310667,230322.00
