ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 19:30,2,0.000,ALERT,212.16,300.57,60.023,1457310603,"201051344000900","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,337887.3,337887.3,20281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310669,230323.00
03/06/2016 19:30,2,0.000,ALERT,212.61,300.27,59.986,1457310603,"201051344000648","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,331243.7,331243.7,20551,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310671,230324.00
03/06/2016 19:30,2,0.000,ALERT,212.38,301.47,59.996,1457310603,"201051344000569","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,339273.8,339273.8,20224,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310673,230325.00
03/06/2016 19:30,2,0.000,ALERT,212.38,301.17,60.023,1457310603,"201051344000983","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,331723.6,331723.6,20669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310674,230326.00
03/06/2016 19:30,2,0.000,ALERT,212.61,301.17,59.996,1457310603,"201051344001158","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,327543.5,327543.5,20886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310676,230327.00
03/06/2016 19:30,2,0.000,ALERT,213.06,301.47,60.034,1457310603,"201051344000576","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,332316.4,332316.4,20342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310678,230328.00
03/06/2016 19:30,2,0.000,ALERT,212.38,299.37,59.991,1457310603,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,575301.3,575301.3,14182,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457310680,230329.00
03/06/2016 19:45,2,0.000,ALERT,213.29,301.77,60.028,1457311503,"201051344000645","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,332138.2,332138.2,20496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311505,230330.00
03/06/2016 19:45,2,0.000,ALERT,212.61,300.57,60.002,1457311503,"274151322000085","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,603114.4,603114.4,14150,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311507,230331.00
03/06/2016 19:45,2,0.000,ALERT,213.29,301.17,60.007,1457311503,"201051344000633","219011344069620",0.00,10.70,0,296.96,302.37,0.0,0.0,0.000,323731.2,323731.2,20906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311508,230332.00
03/06/2016 19:45,2,0.000,ALERT,212.83,301.77,60.018,1457311503,"201051344000469","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,324532.5,324532.5,20895,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311510,230333.00
03/06/2016 19:45,2,0.000,ALERT,212.38,300.27,60.012,1457311503,"201051344000646","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,329564.9,329564.9,25431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311512,230334.00
03/06/2016 19:45,2,0.000,ALERT,212.16,301.17,59.986,1457311503,"274151322000052","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,611056.6,611056.6,14366,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311514,230335.00
03/06/2016 19:45,2,0.000,ALERT,212.83,300.57,60.007,1457311503,"201051344000585","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,334794.4,334794.4,25436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311516,230336.00
03/06/2016 19:45,2,0.000,ALERT,212.61,300.57,60.012,1457311503,"201051344001230","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,333375.3,333375.3,25219,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311517,230337.00
03/06/2016 19:45,2,0.000,ALERT,213.06,301.17,60.007,1457311503,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,327002.8,327002.8,25412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311519,230338.00
03/06/2016 19:45,2,0.000,ALERT,212.38,300.27,60.007,1457311503,"201051344000955","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,337822.6,337822.6,25348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311521,230339.00
03/06/2016 19:45,2,0.000,ALERT,212.38,299.97,59.981,1457311503,"274151322000094","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,490340.1,490340.1,14947,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311523,230340.00
03/06/2016 19:45,2,0.000,ALERT,212.61,302.07,60.007,1457311503,"201051344000579","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,338628.2,338628.2,933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311525,230341.00
03/06/2016 19:45,2,0.000,ALERT,212.61,300.87,60.012,1457311503,"201051344000890","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,335147.1,335147.1,25368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311527,230342.00
03/06/2016 19:45,2,0.000,ALERT,212.83,300.57,59.991,1457311503,"201051344000438","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,337325.7,337325.7,25364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311528,230343.00
03/06/2016 19:45,2,0.000,ALERT,212.61,299.67,60.018,1457311503,"201051344000417","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,331078.9,331078.9,25520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311530,230344.00
03/06/2016 19:45,2,0.000,ALERT,212.38,300.57,60.018,1457311503,"274151322000083","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,605167.3,605167.3,14403,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311532,230345.00
03/06/2016 19:45,2,0.000,ALERT,213.06,300.57,60.007,1457311503,"274151322000076","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,644003.7,644003.7,14408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311534,230346.00
03/06/2016 19:45,2,0.000,ALERT,212.61,302.07,60.012,1457311503,"201051344000868","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,323522.8,323522.8,20631,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311536,230347.00
03/06/2016 19:45,2,0.000,ALERT,212.16,301.17,60.007,1457311503,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,637239.0,637239.0,14293,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311538,230348.00
03/06/2016 19:45,2,0.000,ALERT,212.61,301.77,60.034,1457311503,"201051344000988","219011344069620",0.00,11.00,0,296.36,302.68,0.0,0.0,0.000,321733.4,321733.4,20908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311539,230349.00
03/06/2016 19:45,2,0.000,ALERT,212.61,299.97,60.012,1457311503,"201051344001025","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,334814.7,334814.7,25423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311541,230350.00
03/06/2016 19:45,2,0.000,ALERT,212.61,301.77,60.039,1457311503,"201051344000458","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,332076.8,332076.8,20815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311543,230351.00
03/06/2016 19:45,2,0.000,ALERT,213.29,301.47,60.007,1457311503,"201051344000853","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,329718.5,329718.5,20438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311545,230352.00
03/06/2016 19:45,2,0.000,ALERT,213.06,300.57,60.007,1457311503,"201051344000685","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,337048.7,337048.7,25240,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311547,230353.00
03/06/2016 19:45,2,0.000,ALERT,212.83,299.97,60.002,1457311503,"201051344000917","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,334338.0,334338.0,25238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311549,230354.00
03/06/2016 19:45,2,0.000,ALERT,212.83,300.57,60.012,1457311503,"201051344001145","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,339434.7,339434.7,25098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311550,230355.00
03/06/2016 19:45,2,0.000,ALERT,212.61,299.67,60.007,1457311503,"201051344000651","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,331251.6,331251.6,25467,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311552,230356.00
03/06/2016 19:45,2,0.000,ALERT,211.93,299.67,59.996,1457311503,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,587489.5,587489.5,14104,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311554,230357.00
03/06/2016 19:45,2,0.000,ALERT,213.06,299.67,60.007,1457311503,"274151322000068","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,490284.7,490284.7,15126,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311556,230358.00
03/06/2016 19:45,2,0.000,ALERT,212.38,300.27,60.034,1457311503,"201051344001135","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,327845.5,327845.5,25434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311558,230359.00
03/06/2016 19:45,2,0.000,ALERT,212.38,302.07,60.007,1457311503,"201051344000594","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,334294.5,334294.5,20846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311559,230360.00
03/06/2016 19:45,2,0.000,ALERT,212.61,299.67,60.002,1457311503,"201051344001203","219011344069620",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,334069.8,334069.8,25416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311561,230361.00
03/06/2016 19:45,2,0.000,ALERT,211.93,300.27,59.996,1457311503,"274151322000054","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,600272.0,600272.0,14134,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311563,230362.00
03/06/2016 19:45,2,0.000,ALERT,212.83,301.17,59.996,1457311503,"201051344000867","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,322752.3,322752.3,20874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311565,230363.00
03/06/2016 19:45,2,0.000,ALERT,212.61,299.97,59.970,1457311503,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,332835.0,332835.0,25294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311567,230364.00
03/06/2016 19:45,2,0.000,ALERT,212.61,301.77,60.002,1457311503,"201051344000900","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,337887.3,337887.3,20283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311568,230365.00
03/06/2016 19:45,2,0.000,ALERT,212.83,300.87,60.002,1457311503,"201051344000648","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,331243.7,331243.7,20553,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311570,230366.00
03/06/2016 19:45,2,0.000,ALERT,212.83,302.37,60.007,1457311503,"201051344000569","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,339273.8,339273.8,20226,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457311572,230367.00
03/06/2016 19:45,2,0.000,ALERT,212.61,301.47,60.002,1457311503,"201051344000983","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,331723.6,331723.6,20671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311574,230368.00
03/06/2016 19:45,2,0.000,ALERT,212.61,301.17,60.007,1457311503,"201051344001158","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,327543.5,327543.5,20888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311576,230369.00
03/06/2016 19:45,2,0.000,ALERT,213.06,301.77,60.002,1457311503,"201051344000576","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,332316.4,332316.4,20344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311577,230370.00
03/06/2016 19:45,2,0.000,ALERT,212.38,299.67,60.007,1457311503,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,575301.3,575301.3,14184,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457311579,230371.00
03/06/2016 20:00,2,0.000,ALERT,212.61,300.27,59.996,1457312404,"201051344000645","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,332138.2,332138.2,20498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312406,230372.00
03/06/2016 20:00,2,0.000,ALERT,212.16,299.67,60.002,1457312404,"274151322000085","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,603114.4,603114.4,14152,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312407,230373.00
03/06/2016 20:00,2,0.000,ALERT,212.61,300.27,60.012,1457312404,"201051344000633","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,323731.2,323731.2,20908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312409,230374.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.57,60.039,1457312404,"201051344000469","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,324532.5,324532.5,20897,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312411,230375.00
03/06/2016 20:00,2,0.000,ALERT,212.16,299.97,60.007,1457312404,"201051344000646","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,329564.9,329564.9,25433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312413,230376.00
03/06/2016 20:00,2,0.000,ALERT,211.70,299.97,60.034,1457312404,"274151322000052","219011344069620",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,611056.6,611056.6,14368,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312415,230377.00
03/06/2016 20:00,2,0.000,ALERT,212.38,300.27,60.002,1457312404,"201051344000585","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,334794.4,334794.4,25438,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312417,230378.00
03/06/2016 20:00,2,0.000,ALERT,212.38,300.57,60.007,1457312404,"201051344001230","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,333375.3,333375.3,25221,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312418,230379.00
03/06/2016 20:00,2,0.000,ALERT,212.83,301.17,60.002,1457312404,"201051344000582","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,327002.8,327002.8,25414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312420,230380.00
03/06/2016 20:00,2,0.000,ALERT,211.93,300.27,60.012,1457312404,"201051344000955","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,337822.6,337822.6,25350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312422,230381.00
03/06/2016 20:00,2,0.000,ALERT,211.93,298.77,59.996,1457312404,"274151322000094","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,490340.1,490340.1,14949,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312424,230382.00
03/06/2016 20:00,2,0.000,ALERT,212.16,301.17,60.007,1457312404,"201051344000579","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,338628.2,338628.2,935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312426,230383.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.57,59.996,1457312404,"201051344000890","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,335147.1,335147.1,25370,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312428,230384.00
03/06/2016 20:00,2,0.000,ALERT,212.61,300.57,60.007,1457312404,"201051344000438","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,337325.7,337325.7,25366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312429,230385.00
03/06/2016 20:00,2,0.000,ALERT,212.61,299.97,60.002,1457312404,"201051344000417","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,331078.9,331078.9,25522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312431,230386.00
03/06/2016 20:00,2,0.000,ALERT,211.93,299.37,60.012,1457312404,"274151322000083","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,605167.3,605167.3,14405,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312433,230387.00
03/06/2016 20:00,2,0.000,ALERT,212.38,299.67,60.007,1457312404,"274151322000076","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,644003.7,644003.7,14410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312435,230388.00
03/06/2016 20:00,2,0.000,ALERT,212.16,301.17,60.007,1457312404,"201051344000868","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,323522.8,323522.8,20633,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312437,230389.00
03/06/2016 20:00,2,0.000,ALERT,211.70,300.27,59.996,1457312404,"274151322000095","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,637239.0,637239.0,14295,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312438,230390.00
03/06/2016 20:00,2,0.000,ALERT,211.93,300.57,59.981,1457312404,"201051344000988","219011344069620",0.00,10.70,0,296.06,302.98,0.0,0.0,0.000,321733.4,321733.4,20910,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312440,230391.00
03/06/2016 20:00,2,0.000,ALERT,212.16,299.37,60.012,1457312404,"201051344001025","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,334814.7,334814.7,25425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312442,230392.00
03/06/2016 20:00,2,0.000,ALERT,211.93,300.87,60.012,1457312404,"201051344000458","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,332076.8,332076.8,20817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312444,230393.00
03/06/2016 20:00,2,0.000,ALERT,212.61,300.57,60.039,1457312404,"201051344000853","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,329718.5,329718.5,20440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312446,230394.00
03/06/2016 20:00,2,0.000,ALERT,212.83,300.57,60.012,1457312404,"201051344000685","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,337048.7,337048.7,25242,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312447,230395.00
03/06/2016 20:00,2,0.000,ALERT,212.61,299.97,60.012,1457312404,"201051344000917","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,334338.0,334338.0,25240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312449,230396.00
03/06/2016 20:00,2,0.000,ALERT,212.61,300.57,60.039,1457312404,"201051344001145","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,339434.7,339434.7,25100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312451,230397.00
03/06/2016 20:00,2,0.000,ALERT,212.61,299.67,60.012,1457312404,"201051344000651","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,331251.6,331251.6,25469,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312453,230398.00
03/06/2016 20:00,2,0.000,ALERT,211.48,299.97,60.018,1457312404,"274151322000088","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,587489.5,587489.5,14106,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312455,230399.00
03/06/2016 20:00,2,0.000,ALERT,212.61,299.07,60.007,1457312404,"274151322000068","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,490284.7,490284.7,15128,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312456,230400.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.57,60.007,1457312404,"201051344001135","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,327845.5,327845.5,25436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312458,230401.00
03/06/2016 20:00,2,0.000,ALERT,211.70,301.17,60.012,1457312404,"201051344000594","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,334294.5,334294.5,20848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312460,230402.00
03/06/2016 20:00,2,0.000,ALERT,212.38,299.97,59.991,1457312404,"201051344001203","219011344069620",0.00,10.30,0,297.57,303.58,0.0,0.0,0.000,334069.8,334069.8,25418,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312462,230403.00
03/06/2016 20:00,2,0.000,ALERT,211.70,299.67,60.018,1457312404,"274151322000054","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,600272.0,600272.0,14136,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312464,230404.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.27,60.007,1457312404,"201051344000867","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,322752.3,322752.3,20876,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312466,230405.00
03/06/2016 20:00,2,0.000,ALERT,212.38,300.27,60.012,1457312404,"201051344001093","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,332835.0,332835.0,25296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312468,230406.00
03/06/2016 20:00,2,0.000,ALERT,211.93,300.27,60.002,1457312404,"201051344000900","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,337887.3,337887.3,20285,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457312469,230407.00
03/06/2016 20:00,2,0.000,ALERT,212.16,299.97,59.996,1457312404,"201051344000648","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,331243.7,331243.7,20555,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312471,230408.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.87,60.007,1457312404,"201051344000569","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,339273.8,339273.8,20228,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312473,230409.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.87,60.002,1457312404,"201051344000983","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,331723.6,331723.6,20673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312475,230410.00
03/06/2016 20:00,2,0.000,ALERT,212.16,300.27,60.012,1457312404,"201051344001158","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,327543.5,327543.5,20890,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312477,230411.00
03/06/2016 20:00,2,0.000,ALERT,212.38,300.57,59.991,1457312404,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,332316.4,332316.4,20346,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312478,230412.00
03/06/2016 20:00,2,0.000,ALERT,212.16,298.47,59.991,1457312404,"274151322000087","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,575301.3,575301.3,14186,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457312480,230413.00
03/06/2016 20:15,2,0.000,ALERT,212.61,300.57,59.996,1457313303,"201051344000645","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,332138.2,332138.2,20500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313305,230414.00
03/06/2016 20:15,2,0.000,ALERT,212.38,299.67,59.970,1457313303,"274151322000085","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,603114.4,603114.4,14154,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313307,230415.00
03/06/2016 20:15,2,0.000,ALERT,212.61,299.97,59.991,1457313303,"201051344000633","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,323731.2,323731.2,20910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313309,230416.00
03/06/2016 20:15,2,0.000,ALERT,212.38,300.57,60.007,1457313303,"201051344000469","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,324532.5,324532.5,20899,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313311,230417.00
03/06/2016 20:15,2,0.000,ALERT,211.70,299.97,59.981,1457313303,"201051344000646","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,329564.9,329564.9,25435,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313313,230418.00
03/06/2016 20:15,2,0.000,ALERT,211.93,298.77,59.975,1457313303,"274151322000052","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,611056.6,611056.6,14370,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313314,230419.00
03/06/2016 20:15,2,0.000,ALERT,212.16,300.27,59.986,1457313303,"201051344000585","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,334794.4,334794.4,25440,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313316,230420.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.27,59.981,1457313303,"201051344001230","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,333375.3,333375.3,25223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313318,230421.00
03/06/2016 20:15,2,0.000,ALERT,212.38,300.57,59.981,1457313303,"201051344000582","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,327002.8,327002.8,25416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313320,230422.00
03/06/2016 20:15,2,0.000,ALERT,211.70,299.97,59.981,1457313303,"201051344000955","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,337822.6,337822.6,25352,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313322,230423.00
03/06/2016 20:15,2,0.000,ALERT,212.38,299.07,59.975,1457313303,"274151322000094","219011344069620",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,490340.1,490340.1,14951,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313324,230424.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.57,59.975,1457313303,"201051344000579","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,338628.2,338628.2,937,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313326,230425.00
03/06/2016 20:15,2,0.000,ALERT,211.70,299.97,59.975,1457313303,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,335147.1,335147.1,25372,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313327,230426.00
03/06/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1457313303,"201051344000438","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,337325.7,337325.7,25368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313329,230427.00
03/06/2016 20:15,2,0.000,ALERT,212.16,299.67,59.970,1457313303,"201051344000417","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,331078.9,331078.9,25524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313331,230428.00
03/06/2016 20:15,2,0.000,ALERT,212.16,299.07,60.007,1457313303,"274151322000083","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,605167.3,605167.3,14407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313333,230429.00
03/06/2016 20:15,2,0.000,ALERT,212.38,299.67,59.975,1457313303,"274151322000076","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,644003.7,644003.7,14412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313335,230430.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.87,60.023,1457313303,"201051344000868","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,323522.8,323522.8,20635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313336,230431.00
03/06/2016 20:15,2,0.000,ALERT,212.16,300.27,60.007,1457313303,"274151322000095","219011344069620",0.00,10.70,0,299.07,302.07,0.0,0.0,0.000,637239.0,637239.0,14297,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313338,230432.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.27,60.012,1457313303,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.37,0.0,0.0,0.000,321733.4,321733.4,20912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313340,230433.00
03/06/2016 20:15,2,0.000,ALERT,211.70,299.37,59.965,1457313303,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,334814.7,334814.7,25427,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313342,230434.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.57,59.991,1457313303,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,332076.8,332076.8,20819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313344,230435.00
03/06/2016 20:15,2,0.000,ALERT,212.61,300.27,59.965,1457313303,"201051344000853","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,329718.5,329718.5,20442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313345,230436.00
03/06/2016 20:15,2,0.000,ALERT,212.38,300.27,59.965,1457313303,"201051344000685","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,337048.7,337048.7,25244,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313347,230437.00
03/06/2016 20:15,2,0.000,ALERT,212.16,299.37,59.954,1457313303,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,334338.0,334338.0,25242,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313349,230438.00
03/06/2016 20:15,2,0.000,ALERT,212.38,300.27,60.002,1457313303,"201051344001145","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,339434.7,339434.7,25102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313351,230439.00
03/06/2016 20:15,2,0.000,ALERT,212.16,299.37,59.954,1457313303,"201051344000651","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,331251.6,331251.6,25471,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313353,230440.00
03/06/2016 20:15,2,0.000,ALERT,211.93,299.97,59.959,1457313303,"274151322000088","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,587489.5,587489.5,14108,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313354,230441.00
03/06/2016 20:15,2,0.000,ALERT,213.06,298.77,59.954,1457313303,"274151322000068","219011344069620",0.00,11.70,0,297.57,300.27,0.0,0.0,0.000,490284.7,490284.7,15130,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313356,230442.00
03/06/2016 20:15,2,0.000,ALERT,211.70,299.97,59.954,1457313303,"201051344001135","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,327845.5,327845.5,25438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313358,230443.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.87,59.949,1457313303,"201051344000594","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,334294.5,334294.5,20850,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313360,230444.00
03/06/2016 20:15,2,0.000,ALERT,212.16,299.67,59.959,1457313303,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,334069.8,334069.8,25420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313362,230445.00
03/06/2016 20:15,2,0.000,ALERT,212.16,300.27,59.949,1457313303,"274151322000054","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,600272.0,600272.0,14138,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313363,230446.00
03/06/2016 20:15,2,0.000,ALERT,212.38,299.97,59.954,1457313303,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,322752.3,322752.3,20878,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313365,230447.00
03/06/2016 20:15,2,0.000,ALERT,212.16,300.27,59.954,1457313303,"201051344001093","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,332835.0,332835.0,25298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313367,230448.00
03/06/2016 20:15,2,0.000,ALERT,211.93,300.27,59.944,1457313303,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,337887.3,337887.3,20287,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313369,230449.00
03/06/2016 20:15,2,0.000,ALERT,212.38,299.67,59.954,1457313303,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,331243.7,331243.7,20557,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313371,230450.00
03/06/2016 20:15,2,0.000,ALERT,212.38,300.87,59.959,1457313303,"201051344000569","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,339273.8,339273.8,20230,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313372,230451.00
03/06/2016 20:15,2,0.000,ALERT,212.16,300.57,59.944,1457313303,"201051344000983","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,331723.6,331723.6,20675,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313374,230452.00
03/06/2016 20:15,2,0.000,ALERT,212.16,300.27,59.954,1457313303,"201051344001158","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,327543.5,327543.5,20892,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313376,230453.00
03/06/2016 20:15,2,0.000,ALERT,212.61,300.87,59.959,1457313303,"201051344000576","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,332316.4,332316.4,20348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457313378,230454.00
03/06/2016 20:15,2,0.000,ALERT,212.16,298.77,59.949,1457313303,"274151322000087","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,575301.3,575301.3,14188,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457313380,230455.00
03/06/2016 20:30,2,0.000,ALERT,213.06,301.47,59.975,1457314203,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,332138.2,332138.2,20502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314205,230456.00
03/06/2016 20:30,2,0.000,ALERT,212.61,300.27,59.986,1457314203,"274151322000085","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,603114.4,603114.4,14156,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314207,230457.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.87,60.012,1457314203,"201051344000633","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,323731.2,323731.2,20912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314209,230458.00
03/06/2016 20:30,2,0.000,ALERT,212.61,301.17,60.002,1457314203,"201051344000469","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,324532.5,324532.5,20901,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314211,230459.00
03/06/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1457314203,"201051344000646","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,329564.9,329564.9,25437,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314213,230460.00
03/06/2016 20:30,2,0.000,ALERT,212.16,300.27,59.970,1457314203,"274151322000052","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,611056.6,611056.6,14372,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314214,230461.00
03/06/2016 20:30,2,0.000,ALERT,213.06,301.17,59.991,1457314203,"201051344000585","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,334794.4,334794.4,25442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314216,230462.00
03/06/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1457314203,"201051344001230","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,333375.3,333375.3,25225,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314218,230463.00
03/06/2016 20:30,2,0.000,ALERT,213.29,301.77,59.986,1457314203,"201051344000582","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,327002.8,327002.8,25418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314220,230464.00
03/06/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1457314203,"201051344000955","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,337822.6,337822.6,25354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314222,230465.00
03/06/2016 20:30,2,0.000,ALERT,212.38,299.67,60.012,1457314203,"274151322000094","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,490340.1,490340.1,14953,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314223,230466.00
03/06/2016 20:30,2,0.000,ALERT,212.61,302.07,59.954,1457314203,"201051344000579","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,338628.2,338628.2,939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314225,230467.00
