ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 20:30,2,0.000,ALERT,212.61,301.17,59.991,1457314203,"201051344000890","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,335147.1,335147.1,25374,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314227,230468.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.87,59.996,1457314203,"201051344000438","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,337325.7,337325.7,25370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314229,230469.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.27,59.991,1457314203,"201051344000417","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,331078.9,331078.9,25526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314231,230470.00
03/06/2016 20:30,2,0.000,ALERT,212.38,300.87,59.991,1457314203,"274151322000083","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,605167.3,605167.3,14409,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314232,230471.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.27,59.986,1457314203,"274151322000076","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,644003.7,644003.7,14414,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314234,230472.00
03/06/2016 20:30,2,0.000,ALERT,212.61,302.07,59.991,1457314203,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,323522.8,323522.8,20637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314236,230473.00
03/06/2016 20:30,2,0.000,ALERT,212.38,301.47,60.007,1457314203,"274151322000095","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,637239.0,637239.0,14299,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314238,230474.00
03/06/2016 20:30,2,0.000,ALERT,212.38,301.47,59.986,1457314203,"201051344000988","219011344069620",0.00,10.00,0,296.06,302.37,0.0,0.0,0.000,321733.4,321733.4,20914,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314240,230475.00
03/06/2016 20:30,2,0.000,ALERT,212.83,300.27,59.986,1457314203,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,334814.7,334814.7,25429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314242,230476.00
03/06/2016 20:30,2,0.000,ALERT,212.61,301.77,60.002,1457314203,"201051344000458","219011344069620",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,332076.8,332076.8,20821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314244,230477.00
03/06/2016 20:30,2,0.000,ALERT,213.29,301.47,60.002,1457314203,"201051344000853","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,329718.5,329718.5,20444,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314246,230478.00
03/06/2016 20:30,2,0.000,ALERT,213.51,301.47,59.981,1457314203,"201051344000685","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,337048.7,337048.7,25246,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314248,230479.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.57,59.986,1457314203,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,334338.0,334338.0,25244,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314249,230480.00
03/06/2016 20:30,2,0.000,ALERT,213.29,301.47,60.007,1457314203,"201051344001145","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,339434.7,339434.7,25104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314251,230481.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.27,60.002,1457314203,"201051344000651","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,331251.6,331251.6,25473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314253,230482.00
03/06/2016 20:30,2,0.000,ALERT,212.16,299.97,60.002,1457314203,"274151322000088","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,587489.5,587489.5,14110,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314255,230483.00
03/06/2016 20:30,2,0.000,ALERT,213.06,299.97,60.007,1457314203,"274151322000068","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,490284.7,490284.7,15132,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314257,230484.00
03/06/2016 20:30,2,0.000,ALERT,212.61,301.17,60.007,1457314203,"201051344001135","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,327845.5,327845.5,25440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314258,230485.00
03/06/2016 20:30,2,0.000,ALERT,212.38,302.07,60.002,1457314203,"201051344000594","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,334294.5,334294.5,20852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314260,230486.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.87,60.012,1457314203,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.88,0.0,0.0,0.000,334069.8,334069.8,25422,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314262,230487.00
03/06/2016 20:30,2,0.000,ALERT,212.16,300.27,60.007,1457314203,"274151322000054","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,600272.0,600272.0,14140,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314264,230488.00
03/06/2016 20:30,2,0.000,ALERT,212.83,301.47,60.023,1457314203,"201051344000867","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,322752.3,322752.3,20880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314266,230489.00
03/06/2016 20:30,2,0.000,ALERT,213.06,300.87,59.965,1457314203,"201051344001093","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,332835.0,332835.0,25300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314267,230490.00
03/06/2016 20:30,2,0.000,ALERT,212.61,301.47,59.996,1457314203,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,337887.3,337887.3,20289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314269,230491.00
03/06/2016 20:30,2,0.000,ALERT,212.83,300.87,60.007,1457314203,"201051344000648","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,331243.7,331243.7,20559,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314271,230492.00
03/06/2016 20:30,2,0.000,ALERT,212.83,302.37,60.007,1457314203,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,339273.8,339273.8,20232,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314273,230493.00
03/06/2016 20:30,2,0.000,ALERT,212.61,301.77,60.002,1457314203,"201051344000983","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,331723.6,331723.6,20677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314275,230494.00
03/06/2016 20:30,2,0.000,ALERT,212.61,301.47,59.981,1457314203,"201051344001158","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,327543.5,327543.5,20894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314277,230495.00
03/06/2016 20:30,2,0.000,ALERT,213.06,302.07,60.007,1457314203,"201051344000576","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,332316.4,332316.4,20350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457314278,230496.00
03/06/2016 20:30,2,0.000,ALERT,212.61,299.67,60.007,1457314203,"274151322000087","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,575301.3,575301.3,14190,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457314280,230497.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.17,59.996,1457315103,"201051344000645","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,332138.2,332138.2,20504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315105,230498.00
03/06/2016 20:45,2,0.000,ALERT,212.83,300.57,60.002,1457315103,"274151322000085","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,603114.4,603114.4,14158,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315107,230499.00
03/06/2016 20:45,2,0.000,ALERT,213.29,300.87,59.991,1457315103,"201051344000633","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,323731.2,323731.2,20914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315109,230500.00
03/06/2016 20:45,2,0.000,ALERT,212.83,301.47,59.991,1457315103,"201051344000469","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,324532.5,324532.5,20903,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315111,230501.00
03/06/2016 20:45,2,0.000,ALERT,212.83,301.17,60.023,1457315103,"201051344000646","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,329564.9,329564.9,25439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315113,230502.00
03/06/2016 20:45,2,0.000,ALERT,212.38,300.57,59.986,1457315103,"274151322000052","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,611056.6,611056.6,14374,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315115,230503.00
03/06/2016 20:45,2,0.000,ALERT,213.29,301.47,60.002,1457315103,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,334794.4,334794.4,25444,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315117,230504.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.47,59.981,1457315103,"201051344001230","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,333375.3,333375.3,25227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315118,230505.00
03/06/2016 20:45,2,0.000,ALERT,213.74,302.07,60.012,1457315103,"201051344000582","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,327002.8,327002.8,25420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315120,230506.00
03/06/2016 20:45,2,0.000,ALERT,212.83,301.17,60.012,1457315103,"201051344000955","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,337822.6,337822.6,25356,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315122,230507.00
03/06/2016 20:45,2,0.000,ALERT,212.38,299.97,59.996,1457315103,"274151322000094","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,490340.1,490340.1,14955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315124,230508.00
03/06/2016 20:45,2,0.000,ALERT,212.38,302.07,60.002,1457315103,"201051344000579","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,338628.2,338628.2,941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315126,230509.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.77,60.007,1457315103,"201051344000890","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,335147.1,335147.1,25376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315127,230510.00
03/06/2016 20:45,2,0.000,ALERT,213.29,301.47,60.007,1457315103,"201051344000438","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,337325.7,337325.7,25372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315129,230511.00
03/06/2016 20:45,2,0.000,ALERT,213.29,300.57,60.034,1457315103,"201051344000417","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,331078.9,331078.9,25528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315131,230512.00
03/06/2016 20:45,2,0.000,ALERT,212.61,301.17,60.002,1457315103,"274151322000083","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,605167.3,605167.3,14411,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315133,230513.00
03/06/2016 20:45,2,0.000,ALERT,213.29,300.57,60.007,1457315103,"274151322000076","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,644003.7,644003.7,14416,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315135,230514.00
03/06/2016 20:45,2,0.000,ALERT,212.61,302.07,60.012,1457315103,"201051344000868","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,323522.8,323522.8,20639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315137,230515.00
03/06/2016 20:45,2,0.000,ALERT,212.61,301.77,60.007,1457315103,"274151322000095","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,637239.0,637239.0,14301,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315138,230516.00
03/06/2016 20:45,2,0.000,ALERT,212.38,301.17,59.996,1457315103,"201051344000988","219011344069620",0.00,9.70,0,297.26,303.58,0.0,0.0,0.000,321733.4,321733.4,20916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315140,230517.00
03/06/2016 20:45,2,0.000,ALERT,213.06,300.57,59.959,1457315103,"201051344001025","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,334814.7,334814.7,25431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315142,230518.00
03/06/2016 20:45,2,0.000,ALERT,212.38,301.17,60.018,1457315103,"201051344000458","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,332076.8,332076.8,20823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315144,230519.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.17,59.986,1457315103,"201051344000853","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,329718.5,329718.5,20446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315146,230520.00
03/06/2016 20:45,2,0.000,ALERT,213.51,301.47,59.996,1457315103,"201051344000685","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,337048.7,337048.7,25248,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315147,230521.00
03/06/2016 20:45,2,0.000,ALERT,213.29,300.87,59.996,1457315103,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,334338.0,334338.0,25246,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315149,230522.00
03/06/2016 20:45,2,0.000,ALERT,213.29,301.47,59.986,1457315103,"201051344001145","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,339434.7,339434.7,25106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315151,230523.00
03/06/2016 20:45,2,0.000,ALERT,213.29,300.87,59.959,1457315103,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,331251.6,331251.6,25475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315153,230524.00
03/06/2016 20:45,2,0.000,ALERT,212.16,300.27,59.981,1457315103,"274151322000088","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,587489.5,587489.5,14112,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315155,230525.00
03/06/2016 20:45,2,0.000,ALERT,213.29,299.67,59.991,1457315103,"274151322000068","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,490284.7,490284.7,15134,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315156,230526.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.47,59.981,1457315103,"201051344001135","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,327845.5,327845.5,25442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315158,230527.00
03/06/2016 20:45,2,0.000,ALERT,212.38,302.07,59.996,1457315103,"201051344000594","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,334294.5,334294.5,20854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315160,230528.00
03/06/2016 20:45,2,0.000,ALERT,213.06,300.87,60.012,1457315103,"201051344001203","219011344069620",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,334069.8,334069.8,25424,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315162,230529.00
03/06/2016 20:45,2,0.000,ALERT,212.38,301.47,59.959,1457315103,"274151322000054","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,600272.0,600272.0,14142,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315163,230530.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.47,59.981,1457315103,"201051344000867","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,322752.3,322752.3,20882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315165,230531.00
03/06/2016 20:45,2,0.000,ALERT,213.06,301.17,60.007,1457315103,"201051344001093","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,332835.0,332835.0,25302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315167,230532.00
03/06/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1457315103,"201051344000900","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,337887.3,337887.3,20291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315169,230533.00
03/06/2016 20:45,2,0.000,ALERT,213.06,300.87,60.023,1457315103,"201051344000648","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,331243.7,331243.7,20561,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315171,230534.00
03/06/2016 20:45,2,0.000,ALERT,212.83,302.07,59.991,1457315103,"201051344000569","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,339273.8,339273.8,20234,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315173,230535.00
03/06/2016 20:45,2,0.000,ALERT,212.61,301.77,60.028,1457315103,"201051344000983","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,331723.6,331723.6,20679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457315175,230536.00
03/06/2016 20:45,2,0.000,ALERT,212.83,301.17,59.996,1457315103,"201051344001158","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,327543.5,327543.5,20896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315176,230537.00
03/06/2016 20:45,2,0.000,ALERT,213.29,302.07,59.991,1457315103,"201051344000576","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,332316.4,332316.4,20352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315178,230538.00
03/06/2016 20:45,2,0.000,ALERT,212.61,299.97,59.981,1457315103,"274151322000087","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,575301.3,575301.3,14192,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457315180,230539.00
03/06/2016 21:00,2,0.000,ALERT,213.29,301.77,59.959,1457316003,"201051344000645","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,332138.2,332138.2,20506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316005,230540.00
03/06/2016 21:00,2,0.000,ALERT,212.83,300.57,59.959,1457316003,"274151322000085","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,603114.4,603114.4,14160,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316007,230541.00
03/06/2016 21:00,2,0.000,ALERT,213.29,301.47,59.970,1457316003,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,323731.2,323731.2,20916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316008,230542.00
03/06/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1457316003,"201051344000469","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,324532.5,324532.5,20905,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316010,230543.00
03/06/2016 21:00,2,0.000,ALERT,213.06,301.47,59.954,1457316003,"201051344000646","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,329564.9,329564.9,25441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316012,230544.00
03/06/2016 21:00,2,0.000,ALERT,212.38,301.17,59.938,1457316003,"274151322000052","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,611056.6,611056.6,14376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316014,230545.00
03/06/2016 21:00,2,0.000,ALERT,213.29,301.77,59.970,1457316003,"201051344000585","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,334794.4,334794.4,25446,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316016,230546.00
03/06/2016 21:00,2,0.000,ALERT,213.06,302.07,59.970,1457316003,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,333375.3,333375.3,25229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316018,230547.00
03/06/2016 21:00,2,0.000,ALERT,213.74,302.68,59.928,1457316003,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,327002.8,327002.8,25422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316019,230548.00
03/06/2016 21:00,2,0.000,ALERT,212.83,301.47,59.970,1457316003,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,337822.6,337822.6,25358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316021,230549.00
03/06/2016 21:00,2,0.000,ALERT,212.61,299.97,59.975,1457316003,"274151322000094","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,490340.1,490340.1,14957,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316023,230550.00
03/06/2016 21:00,2,0.000,ALERT,212.83,302.68,59.970,1457316003,"201051344000579","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,338628.2,338628.2,943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316025,230551.00
03/06/2016 21:00,2,0.000,ALERT,213.06,301.77,59.970,1457316003,"201051344000890","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,335147.1,335147.1,25378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316026,230552.00
03/06/2016 21:00,2,0.000,ALERT,213.51,301.47,59.981,1457316003,"201051344000438","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,337325.7,337325.7,25374,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316028,230553.00
03/06/2016 21:00,2,0.000,ALERT,213.51,301.17,59.975,1457316003,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,331078.9,331078.9,25530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316031,230554.00
03/06/2016 21:00,2,0.000,ALERT,212.83,301.17,59.981,1457316003,"274151322000083","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,605167.3,605167.3,14413,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316032,230555.00
03/06/2016 21:00,2,0.000,ALERT,213.29,300.57,59.949,1457316003,"274151322000076","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,644003.7,644003.7,14418,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316034,230556.00
03/06/2016 21:00,2,0.000,ALERT,212.83,302.68,60.012,1457316003,"201051344000868","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,323522.8,323522.8,20641,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316036,230557.00
03/06/2016 21:00,2,0.000,ALERT,212.61,301.77,59.981,1457316003,"274151322000095","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,637239.0,637239.0,14303,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316038,230558.00
03/06/2016 21:00,2,0.000,ALERT,212.83,302.07,60.023,1457316003,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,321733.4,321733.4,20918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316040,230559.00
03/06/2016 21:00,2,0.000,ALERT,213.06,300.87,59.986,1457316003,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,334814.7,334814.7,25433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316042,230560.00
03/06/2016 21:00,2,0.000,ALERT,212.83,302.07,59.986,1457316003,"201051344000458","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,332076.8,332076.8,20825,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316043,230561.00
03/06/2016 21:00,2,0.000,ALERT,213.29,301.77,59.981,1457316003,"201051344000853","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,329718.5,329718.5,20448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316045,230562.00
03/06/2016 21:00,2,0.000,ALERT,213.51,301.47,59.949,1457316003,"201051344000685","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,337048.7,337048.7,25250,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316047,230563.00
03/06/2016 21:00,2,0.000,ALERT,213.51,300.87,59.991,1457316003,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,334338.0,334338.0,25248,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316049,230564.00
03/06/2016 21:00,2,0.000,ALERT,213.51,301.77,60.028,1457316003,"201051344001145","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,339434.7,339434.7,25108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316051,230565.00
03/06/2016 21:00,2,0.000,ALERT,213.29,300.87,59.991,1457316003,"201051344000651","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,331251.6,331251.6,25477,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316052,230566.00
03/06/2016 21:00,2,0.000,ALERT,212.38,300.57,59.996,1457316003,"274151322000088","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,587489.5,587489.5,14114,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316054,230567.00
03/06/2016 21:00,2,0.000,ALERT,213.29,299.97,60.007,1457316003,"274151322000068","219011344069620",0.00,10.70,0,298.17,301.47,0.0,0.0,0.000,490284.7,490284.7,15136,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316056,230568.00
03/06/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1457316003,"201051344001135","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,327845.5,327845.5,25444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316058,230569.00
03/06/2016 21:00,2,0.000,ALERT,212.38,302.37,59.996,1457316003,"201051344000594","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,334294.5,334294.5,20856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316060,230570.00
03/06/2016 21:00,2,0.000,ALERT,213.29,301.17,59.975,1457316003,"201051344001203","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,334069.8,334069.8,25426,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316062,230571.00
03/06/2016 21:00,2,0.000,ALERT,212.38,300.57,59.981,1457316003,"274151322000054","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,600272.0,600272.0,14144,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316063,230572.00
03/06/2016 21:00,2,0.000,ALERT,213.06,301.77,60.028,1457316003,"201051344000867","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,322752.3,322752.3,20884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316065,230573.00
03/06/2016 21:00,2,0.000,ALERT,213.06,301.17,59.975,1457316003,"201051344001093","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,332835.0,332835.0,25304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316067,230574.00
03/06/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1457316003,"201051344000900","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,337887.3,337887.3,20293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316069,230575.00
03/06/2016 21:00,2,0.000,ALERT,213.06,301.17,59.991,1457316003,"201051344000648","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,331243.7,331243.7,20563,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316071,230576.00
03/06/2016 21:00,2,0.000,ALERT,212.61,302.37,59.975,1457316003,"201051344000569","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,339273.8,339273.8,20236,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316072,230577.00
03/06/2016 21:00,2,0.000,ALERT,212.83,302.07,59.933,1457316003,"201051344000983","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,331723.6,331723.6,20681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316074,230578.00
03/06/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1457316003,"201051344001158","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,327543.5,327543.5,20898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316076,230579.00
03/06/2016 21:00,2,0.000,ALERT,213.06,302.07,60.023,1457316003,"201051344000576","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,332316.4,332316.4,20354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316078,230580.00
03/06/2016 21:00,2,0.000,ALERT,212.83,300.27,59.965,1457316003,"274151322000087","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,575301.3,575301.3,14194,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316080,230581.00
03/06/2016 21:15,2,0.000,ALERT,213.51,302.37,59.986,1457316903,"201051344000645","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,332138.2,332138.2,20508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316905,230582.00
03/06/2016 21:15,2,0.000,ALERT,213.06,300.87,59.975,1457316903,"274151322000085","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,603114.4,603114.4,14162,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316907,230583.00
03/06/2016 21:15,2,0.000,ALERT,213.74,302.07,59.981,1457316903,"201051344000633","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,323731.2,323731.2,20918,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316908,230584.00
03/06/2016 21:15,2,0.000,ALERT,213.29,302.37,59.949,1457316903,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,324532.5,324532.5,20907,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316910,230585.00
03/06/2016 21:15,2,0.000,ALERT,213.06,301.77,59.965,1457316903,"201051344000646","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,329564.9,329564.9,25443,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316912,230586.00
03/06/2016 21:15,2,0.000,ALERT,212.83,301.47,59.959,1457316903,"274151322000052","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,611056.6,611056.6,14378,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316914,230587.00
03/06/2016 21:15,2,0.000,ALERT,213.74,302.07,59.970,1457316903,"201051344000585","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,334794.4,334794.4,25448,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316916,230588.00
03/06/2016 21:15,2,0.000,ALERT,213.29,302.07,59.970,1457316903,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,333375.3,333375.3,25231,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316917,230589.00
03/06/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1457316903,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,327002.8,327002.8,25424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316919,230590.00
03/06/2016 21:15,2,0.000,ALERT,213.06,301.77,59.975,1457316903,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,337822.6,337822.6,25360,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316921,230591.00
03/06/2016 21:15,2,0.000,ALERT,213.06,300.57,59.970,1457316903,"274151322000094","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,490340.1,490340.1,14959,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316923,230592.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.975,1457316903,"201051344000579","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,338628.2,338628.2,945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316925,230593.00
03/06/2016 21:15,2,0.000,ALERT,213.29,302.07,60.007,1457316903,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,335147.1,335147.1,25380,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316926,230594.00
03/06/2016 21:15,2,0.000,ALERT,213.51,301.47,59.981,1457316903,"201051344000438","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,337325.7,337325.7,25376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316928,230595.00
03/06/2016 21:15,2,0.000,ALERT,213.51,300.87,59.981,1457316903,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,331078.9,331078.9,25532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316930,230596.00
03/06/2016 21:15,2,0.000,ALERT,213.29,301.17,59.975,1457316903,"274151322000083","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,605167.3,605167.3,14415,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316932,230597.00
03/06/2016 21:15,2,0.000,ALERT,213.74,301.17,60.023,1457316903,"274151322000076","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,644003.7,644003.7,14420,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316934,230598.00
03/06/2016 21:15,2,0.000,ALERT,213.06,303.28,59.975,1457316903,"201051344000868","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,323522.8,323522.8,20643,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316936,230599.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.37,59.981,1457316903,"274151322000095","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,637239.0,637239.0,14305,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316937,230600.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.37,59.975,1457316903,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,321733.4,321733.4,20920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316939,230601.00
03/06/2016 21:15,2,0.000,ALERT,213.29,301.17,59.975,1457316903,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,334814.7,334814.7,25435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316941,230602.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.37,59.970,1457316903,"201051344000458","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,332076.8,332076.8,20827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316943,230603.00
03/06/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1457316903,"201051344000853","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,329718.5,329718.5,20450,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316945,230604.00
03/06/2016 21:15,2,0.000,ALERT,213.74,301.47,59.981,1457316903,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,337048.7,337048.7,25252,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316947,230605.00
03/06/2016 21:15,2,0.000,ALERT,213.51,301.17,59.975,1457316903,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,334338.0,334338.0,25250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316948,230606.00
03/06/2016 21:15,2,0.000,ALERT,213.51,302.07,59.996,1457316903,"201051344001145","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,339434.7,339434.7,25110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316950,230607.00
03/06/2016 21:15,2,0.000,ALERT,213.51,301.17,59.981,1457316903,"201051344000651","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,331251.6,331251.6,25479,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316952,230608.00
03/06/2016 21:15,2,0.000,ALERT,212.61,301.17,59.944,1457316903,"274151322000088","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,587489.5,587489.5,14116,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316954,230609.00
03/06/2016 21:15,2,0.000,ALERT,213.74,300.57,60.007,1457316903,"274151322000068","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,490284.7,490284.7,15138,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316956,230610.00
03/06/2016 21:15,2,0.000,ALERT,213.06,301.47,59.970,1457316903,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,327845.5,327845.5,25446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316957,230611.00
03/06/2016 21:15,2,0.000,ALERT,212.83,302.98,59.975,1457316903,"201051344000594","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,334294.5,334294.5,20858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316959,230612.00
