ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 21:15,2,0.000,ALERT,213.29,301.47,59.986,1457316903,"201051344001203","219011344069620",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,334069.8,334069.8,25428,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316961,230613.00
03/06/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1457316903,"274151322000054","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,600272.0,600272.0,14146,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316963,230614.00
03/06/2016 21:15,2,0.000,ALERT,213.51,302.37,60.007,1457316903,"201051344000867","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,322752.3,322752.3,20886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316965,230615.00
03/06/2016 21:15,2,0.000,ALERT,213.51,301.47,59.954,1457316903,"201051344001093","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,332835.0,332835.0,25306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316967,230616.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.981,1457316903,"201051344000900","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,337887.3,337887.3,20295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316968,230617.00
03/06/2016 21:15,2,0.000,ALERT,213.51,302.07,59.975,1457316903,"201051344000648","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,331243.7,331243.7,20565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316970,230618.00
03/06/2016 21:15,2,0.000,ALERT,213.29,303.28,59.970,1457316903,"201051344000569","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,339273.8,339273.8,20238,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316972,230619.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.68,59.975,1457316903,"201051344000983","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,331723.6,331723.6,20683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316974,230620.00
03/06/2016 21:15,2,0.000,ALERT,213.06,302.07,59.975,1457316903,"201051344001158","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,327543.5,327543.5,20900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316976,230621.00
03/06/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1457316903,"201051344000576","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,332316.4,332316.4,20356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457316978,230622.00
03/06/2016 21:15,2,0.000,ALERT,213.29,300.87,59.970,1457316903,"274151322000087","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,575301.3,575301.3,14196,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457316979,230623.00
03/06/2016 21:30,2,0.000,ALERT,213.29,301.77,59.991,1457317803,"201051344000645","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,332138.2,332138.2,20510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317805,230624.00
03/06/2016 21:30,2,0.000,ALERT,212.83,300.57,59.970,1457317803,"274151322000085","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,603114.4,603114.4,14164,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317807,230625.00
03/06/2016 21:30,2,0.000,ALERT,213.29,301.47,59.975,1457317803,"201051344000633","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,323731.2,323731.2,20920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317809,230626.00
03/06/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1457317803,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,324532.5,324532.5,20909,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317810,230627.00
03/06/2016 21:30,2,0.000,ALERT,213.06,301.47,59.975,1457317803,"201051344000646","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,329564.9,329564.9,25445,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317812,230628.00
03/06/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1457317803,"274151322000052","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,611056.6,611056.6,14380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317814,230629.00
03/06/2016 21:30,2,0.000,ALERT,213.51,301.77,59.975,1457317803,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,334794.4,334794.4,25450,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317816,230630.00
03/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.954,1457317803,"201051344001230","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,333375.3,333375.3,25233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317818,230631.00
03/06/2016 21:30,2,0.000,ALERT,213.74,302.37,59.981,1457317803,"201051344000582","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,327002.8,327002.8,25426,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317820,230632.00
03/06/2016 21:30,2,0.000,ALERT,213.06,301.77,60.007,1457317803,"201051344000955","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,337822.6,337822.6,25362,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317821,230633.00
03/06/2016 21:30,2,0.000,ALERT,212.83,300.57,59.933,1457317803,"274151322000094","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,490340.1,490340.1,14961,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317823,230634.00
03/06/2016 21:30,2,0.000,ALERT,212.83,302.68,59.938,1457317803,"201051344000579","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,338628.2,338628.2,947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317825,230635.00
03/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.975,1457317803,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,335147.1,335147.1,25382,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317827,230636.00
03/06/2016 21:30,2,0.000,ALERT,213.51,301.77,59.944,1457317803,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,337325.7,337325.7,25378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317829,230637.00
03/06/2016 21:30,2,0.000,ALERT,213.74,301.17,59.981,1457317803,"201051344000417","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,331078.9,331078.9,25534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317831,230638.00
03/06/2016 21:30,2,0.000,ALERT,212.83,301.77,59.981,1457317803,"274151322000083","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,605167.3,605167.3,14417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317833,230639.00
03/06/2016 21:30,2,0.000,ALERT,213.29,300.87,59.986,1457317803,"274151322000076","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,644003.7,644003.7,14422,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317835,230640.00
03/06/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1457317803,"201051344000868","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,323522.8,323522.8,20645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317836,230641.00
03/06/2016 21:30,2,0.000,ALERT,212.83,302.37,59.975,1457317803,"274151322000095","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,637239.0,637239.0,14307,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317838,230642.00
03/06/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1457317803,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,321733.4,321733.4,20922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317840,230643.00
03/06/2016 21:30,2,0.000,ALERT,213.06,300.87,59.991,1457317803,"201051344001025","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,334814.7,334814.7,25437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317842,230644.00
03/06/2016 21:30,2,0.000,ALERT,212.61,301.47,59.975,1457317803,"201051344000458","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,332076.8,332076.8,20829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317844,230645.00
03/06/2016 21:30,2,0.000,ALERT,213.29,301.47,59.981,1457317803,"201051344000853","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,329718.5,329718.5,20452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317845,230646.00
03/06/2016 21:30,2,0.000,ALERT,213.51,301.77,59.949,1457317803,"201051344000685","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,337048.7,337048.7,25254,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317847,230647.00
03/06/2016 21:30,2,0.000,ALERT,213.51,300.87,59.981,1457317803,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,334338.0,334338.0,25252,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317849,230648.00
03/06/2016 21:30,2,0.000,ALERT,213.51,302.07,59.996,1457317803,"201051344001145","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,339434.7,339434.7,25112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317851,230649.00
03/06/2016 21:30,2,0.000,ALERT,213.51,300.87,59.986,1457317803,"201051344000651","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,331251.6,331251.6,25481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317853,230650.00
03/06/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1457317803,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,587489.5,587489.5,14118,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317854,230651.00
03/06/2016 21:30,2,0.000,ALERT,213.74,300.57,59.996,1457317803,"274151322000068","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,490284.7,490284.7,15140,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317856,230652.00
03/06/2016 21:30,2,0.000,ALERT,213.06,301.47,59.954,1457317803,"201051344001135","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,327845.5,327845.5,25448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317858,230653.00
03/06/2016 21:30,2,0.000,ALERT,212.61,302.68,59.938,1457317803,"201051344000594","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,334294.5,334294.5,20860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317860,230654.00
03/06/2016 21:30,2,0.000,ALERT,213.51,301.47,59.991,1457317803,"201051344001203","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,334069.8,334069.8,25430,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317861,230655.00
03/06/2016 21:30,2,0.000,ALERT,212.61,301.17,59.986,1457317803,"274151322000054","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,600272.0,600272.0,14148,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317863,230656.00
03/06/2016 21:30,2,0.000,ALERT,213.06,301.47,59.991,1457317803,"201051344000867","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,322752.3,322752.3,20888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317865,230657.00
03/06/2016 21:30,2,0.000,ALERT,213.29,301.77,59.975,1457317803,"201051344001093","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,332835.0,332835.0,25308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317867,230658.00
03/06/2016 21:30,2,0.000,ALERT,212.61,301.77,60.007,1457317803,"201051344000900","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,337887.3,337887.3,20297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317869,230659.00
03/06/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1457317803,"201051344000648","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,331243.7,331243.7,20567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317871,230660.00
03/06/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1457317803,"201051344000569","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,339273.8,339273.8,20240,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317872,230661.00
03/06/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1457317803,"201051344000983","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,331723.6,331723.6,20685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317874,230662.00
03/06/2016 21:30,2,0.000,ALERT,212.83,301.77,60.034,1457317803,"201051344001158","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,327543.5,327543.5,20902,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317876,230663.00
03/06/2016 21:30,2,0.000,ALERT,213.29,302.07,59.981,1457317803,"201051344000576","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,332316.4,332316.4,20358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457317878,230664.00
03/06/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1457317803,"274151322000087","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,575301.3,575301.3,14198,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457317880,230665.00
03/06/2016 21:45,2,0.000,ALERT,213.51,302.37,59.996,1457318703,"201051344000645","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,332138.2,332138.2,20512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318705,230666.00
03/06/2016 21:45,2,0.000,ALERT,213.06,301.47,59.981,1457318703,"274151322000085","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,603114.4,603114.4,14166,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318707,230667.00
03/06/2016 21:45,2,0.000,ALERT,213.74,302.37,59.986,1457318703,"201051344000633","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,323731.2,323731.2,20922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318709,230668.00
03/06/2016 21:45,2,0.000,ALERT,213.29,302.37,59.991,1457318703,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,324532.5,324532.5,20911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318710,230669.00
03/06/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1457318703,"201051344000646","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,329564.9,329564.9,25447,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318712,230670.00
03/06/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1457318703,"274151322000052","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,611056.6,611056.6,14382,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318714,230671.00
03/06/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1457318703,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,334794.4,334794.4,25452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318716,230672.00
03/06/2016 21:45,2,0.000,ALERT,213.29,302.07,59.991,1457318703,"201051344001230","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,333375.3,333375.3,25235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318717,230673.00
03/06/2016 21:45,2,0.000,ALERT,213.74,302.37,59.996,1457318703,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,327002.8,327002.8,25428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318719,230674.00
03/06/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1457318703,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,337822.6,337822.6,25364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318721,230675.00
03/06/2016 21:45,2,0.000,ALERT,213.29,301.47,59.986,1457318703,"274151322000094","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,490340.1,490340.1,14963,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318723,230676.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.98,60.007,1457318703,"201051344000579","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,338628.2,338628.2,949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457318725,230677.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.07,59.996,1457318703,"201051344000890","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,335147.1,335147.1,25384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318726,230678.00
03/06/2016 21:45,2,0.000,ALERT,213.29,301.47,60.034,1457318703,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,337325.7,337325.7,25380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318728,230679.00
03/06/2016 21:45,2,0.000,ALERT,213.51,301.17,59.986,1457318703,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,331078.9,331078.9,25536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318730,230680.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.07,59.986,1457318703,"274151322000083","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,605167.3,605167.3,14419,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318732,230681.00
03/06/2016 21:45,2,0.000,ALERT,213.74,301.47,59.981,1457318703,"274151322000076","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,644003.7,644003.7,14424,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318734,230682.00
03/06/2016 21:45,2,0.000,ALERT,213.06,303.28,59.991,1457318703,"201051344000868","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,323522.8,323522.8,20647,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318736,230683.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.98,59.991,1457318703,"274151322000095","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,637239.0,637239.0,14309,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318738,230684.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1457318703,"201051344000988","219011344069620",0.00,9.30,0,297.87,303.58,0.0,0.0,0.000,321733.4,321733.4,20924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318740,230685.00
03/06/2016 21:45,2,0.000,ALERT,213.06,301.17,59.986,1457318703,"201051344001025","219011344069620",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,334814.7,334814.7,25439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318742,230686.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.68,59.981,1457318703,"201051344000458","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,332076.8,332076.8,20831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318744,230687.00
03/06/2016 21:45,2,0.000,ALERT,213.74,302.37,59.991,1457318703,"201051344000853","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,329718.5,329718.5,20454,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318745,230688.00
03/06/2016 21:45,2,0.000,ALERT,213.74,302.07,59.991,1457318703,"201051344000685","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,337048.7,337048.7,25256,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318747,230689.00
03/06/2016 21:45,2,0.000,ALERT,213.29,301.17,59.991,1457318703,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,334338.0,334338.0,25254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318749,230690.00
03/06/2016 21:45,2,0.000,ALERT,213.51,302.07,59.965,1457318703,"201051344001145","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,339434.7,339434.7,25114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318751,230691.00
03/06/2016 21:45,2,0.000,ALERT,213.29,300.87,59.981,1457318703,"201051344000651","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,331251.6,331251.6,25483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457318752,230692.00
03/06/2016 21:45,2,0.000,ALERT,212.83,301.47,60.023,1457318703,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,587489.5,587489.5,14120,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318754,230693.00
03/06/2016 21:45,2,0.000,ALERT,213.74,300.87,59.986,1457318703,"274151322000068","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,490284.7,490284.7,15142,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318756,230694.00
03/06/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1457318703,"201051344001135","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,327845.5,327845.5,25450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318758,230695.00
03/06/2016 21:45,2,0.000,ALERT,212.61,302.98,60.023,1457318703,"201051344000594","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,334294.5,334294.5,20862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318760,230696.00
03/06/2016 21:45,2,0.000,ALERT,213.06,301.47,59.944,1457318703,"201051344001203","219011344069620",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,334069.8,334069.8,25432,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457318761,230697.00
03/06/2016 21:45,2,0.000,ALERT,212.83,301.47,59.981,1457318703,"274151322000054","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,600272.0,600272.0,14150,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318763,230698.00
03/06/2016 21:45,2,0.000,ALERT,213.29,302.07,59.954,1457318703,"201051344000867","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,322752.3,322752.3,20890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318765,230699.00
03/06/2016 21:45,2,0.000,ALERT,213.29,301.47,59.986,1457318703,"201051344001093","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,332835.0,332835.0,25310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318767,230700.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.37,59.975,1457318703,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,337887.3,337887.3,20299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318769,230701.00
03/06/2016 21:45,2,0.000,ALERT,213.06,301.47,60.002,1457318703,"201051344000648","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,331243.7,331243.7,20569,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318770,230702.00
03/06/2016 21:45,2,0.000,ALERT,213.06,303.28,59.981,1457318703,"201051344000569","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,339273.8,339273.8,20242,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318772,230703.00
03/06/2016 21:45,2,0.000,ALERT,213.06,302.68,59.970,1457318703,"201051344000983","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,331723.6,331723.6,20687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318774,230704.00
03/06/2016 21:45,2,0.000,ALERT,213.29,302.37,59.991,1457318703,"201051344001158","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,327543.5,327543.5,20904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318776,230705.00
03/06/2016 21:45,2,0.000,ALERT,213.51,302.68,59.959,1457318703,"201051344000576","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,332316.4,332316.4,20360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457318778,230706.00
03/06/2016 21:45,2,0.000,ALERT,213.06,300.57,59.965,1457318703,"274151322000087","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,575301.3,575301.3,14200,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457318780,230707.00
03/06/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1457319603,"201051344000645","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,332138.2,332138.2,20514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319605,230708.00
03/06/2016 22:00,2,0.000,ALERT,212.16,300.27,60.002,1457319603,"274151322000085","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,603114.4,603114.4,14168,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319607,230709.00
03/06/2016 22:00,2,0.000,ALERT,213.29,301.47,60.007,1457319603,"201051344000633","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,323731.2,323731.2,20924,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319609,230710.00
03/06/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1457319603,"201051344000469","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,324532.5,324532.5,20913,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319611,230711.00
03/06/2016 22:00,2,0.000,ALERT,212.83,300.87,59.996,1457319603,"201051344000646","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,329564.9,329564.9,25449,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319613,230712.00
03/06/2016 22:00,2,0.000,ALERT,211.70,299.67,60.002,1457319603,"274151322000052","219011344069620",0.00,9.30,0,297.87,303.58,0.0,0.0,0.000,611056.6,611056.6,14384,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319614,230713.00
03/06/2016 22:00,2,0.000,ALERT,213.06,301.17,60.028,1457319603,"201051344000585","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,334794.4,334794.4,25454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319616,230714.00
03/06/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1457319603,"201051344001230","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,333375.3,333375.3,25237,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319618,230715.00
03/06/2016 22:00,2,0.000,ALERT,213.29,301.77,59.996,1457319603,"201051344000582","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,327002.8,327002.8,25430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319620,230716.00
03/06/2016 22:00,2,0.000,ALERT,212.61,301.17,60.039,1457319603,"201051344000955","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,337822.6,337822.6,25366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319622,230717.00
03/06/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1457319603,"274151322000094","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,490340.1,490340.1,14965,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319623,230718.00
03/06/2016 22:00,2,0.000,ALERT,212.83,302.37,60.002,1457319603,"201051344000579","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,338628.2,338628.2,951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319625,230719.00
03/06/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1457319603,"201051344000890","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,335147.1,335147.1,25386,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319627,230720.00
03/06/2016 22:00,2,0.000,ALERT,213.06,301.17,59.991,1457319603,"201051344000438","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,337325.7,337325.7,25382,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319629,230721.00
03/06/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1457319603,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,331078.9,331078.9,25538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319631,230722.00
03/06/2016 22:00,2,0.000,ALERT,212.16,300.27,60.007,1457319603,"274151322000083","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,605167.3,605167.3,14421,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319633,230723.00
03/06/2016 22:00,2,0.000,ALERT,212.61,300.57,59.986,1457319603,"274151322000076","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,644003.7,644003.7,14426,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319634,230724.00
03/06/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1457319603,"201051344000868","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,323522.8,323522.8,20649,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319636,230725.00
03/06/2016 22:00,2,0.000,ALERT,212.16,300.87,60.007,1457319603,"274151322000095","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,637239.0,637239.0,14311,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319638,230726.00
03/06/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1457319603,"201051344000988","219011344069620",0.00,9.30,0,297.57,304.18,0.0,0.0,0.000,321733.4,321733.4,20926,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319640,230727.00
03/06/2016 22:00,2,0.000,ALERT,212.61,300.27,60.034,1457319603,"201051344001025","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,334814.7,334814.7,25441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319642,230728.00
03/06/2016 22:00,2,0.000,ALERT,212.61,302.07,59.965,1457319603,"201051344000458","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,332076.8,332076.8,20833,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319644,230729.00
03/06/2016 22:00,2,0.000,ALERT,213.29,301.47,60.007,1457319603,"201051344000853","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,329718.5,329718.5,20456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319646,230730.00
03/06/2016 22:00,2,0.000,ALERT,213.29,301.17,59.959,1457319603,"201051344000685","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,337048.7,337048.7,25258,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319647,230731.00
03/06/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1457319603,"201051344000917","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,334338.0,334338.0,25256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319649,230732.00
03/06/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1457319603,"201051344001145","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,339434.7,339434.7,25116,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319651,230733.00
03/06/2016 22:00,2,0.000,ALERT,213.06,300.57,60.002,1457319603,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,331251.6,331251.6,25485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319653,230734.00
03/06/2016 22:00,2,0.000,ALERT,211.70,300.27,59.991,1457319603,"274151322000088","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,587489.5,587489.5,14122,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319655,230735.00
03/06/2016 22:00,2,0.000,ALERT,212.83,299.37,59.991,1457319603,"274151322000068","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,490284.7,490284.7,15144,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319657,230736.00
03/06/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1457319603,"201051344001135","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,327845.5,327845.5,25452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319659,230737.00
03/06/2016 22:00,2,0.000,ALERT,212.61,302.68,59.996,1457319603,"201051344000594","219011344069620",0.00,9.00,0,299.97,304.78,0.0,0.0,0.000,334294.5,334294.5,20864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319660,230738.00
03/06/2016 22:00,2,0.000,ALERT,213.06,300.87,60.002,1457319603,"201051344001203","219011344069620",0.00,9.00,0,298.77,305.38,0.0,0.0,0.000,334069.8,334069.8,25434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319662,230739.00
03/06/2016 22:00,2,0.000,ALERT,211.93,300.27,59.981,1457319603,"274151322000054","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,600272.0,600272.0,14152,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319664,230740.00
03/06/2016 22:00,2,0.000,ALERT,213.29,302.07,60.034,1457319603,"201051344000867","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,322752.3,322752.3,20892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319666,230741.00
03/06/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1457319603,"201051344001093","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,332835.0,332835.0,25312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319668,230742.00
03/06/2016 22:00,2,0.000,ALERT,212.83,301.77,59.996,1457319603,"201051344000900","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,337887.3,337887.3,20301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319670,230743.00
03/06/2016 22:00,2,0.000,ALERT,213.06,301.17,60.002,1457319603,"201051344000648","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,331243.7,331243.7,20571,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319671,230744.00
03/06/2016 22:00,2,0.000,ALERT,212.83,302.68,59.996,1457319603,"201051344000569","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,339273.8,339273.8,20244,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319673,230745.00
03/06/2016 22:00,2,0.000,ALERT,213.06,302.07,60.002,1457319603,"201051344000983","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,331723.6,331723.6,20689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319675,230746.00
03/06/2016 22:00,2,0.000,ALERT,213.29,302.07,60.002,1457319603,"201051344001158","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,327543.5,327543.5,20906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319677,230747.00
03/06/2016 22:00,2,0.000,ALERT,213.51,302.98,59.996,1457319603,"201051344000576","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,332316.4,332316.4,20362,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457319679,230748.00
03/06/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1457319603,"274151322000087","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,575301.3,575301.3,14202,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457319680,230749.00
03/06/2016 22:15,2,0.000,ALERT,213.96,302.98,59.970,1457320503,"201051344000645","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,332138.2,332138.2,20516,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320505,230750.00
03/06/2016 22:15,2,0.000,ALERT,212.61,300.87,59.954,1457320503,"274151322000085","219011344069620",0.00,9.70,0,298.17,308.69,0.0,0.0,0.000,603114.4,603114.4,14170,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320507,230751.00
03/06/2016 22:15,2,0.000,ALERT,213.96,302.68,59.970,1457320503,"201051344000633","219011344069620",0.00,8.50,0,298.17,305.08,0.0,0.0,0.000,323731.2,323731.2,20926,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320508,230752.00
03/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.944,1457320503,"201051344000469","219011344069620",0.00,9.00,0,298.47,305.38,0.0,0.0,0.000,324532.5,324532.5,20915,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320510,230753.00
03/06/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1457320503,"201051344000646","219011344069620",0.00,8.50,0,298.17,305.08,0.0,0.0,0.000,329564.9,329564.9,25451,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320512,230754.00
03/06/2016 22:15,2,0.000,ALERT,212.61,300.57,59.954,1457320503,"274151322000052","219011344069620",0.00,9.30,0,298.47,309.59,0.0,0.0,0.000,611056.6,611056.6,14386,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320514,230755.00
03/06/2016 22:15,2,0.000,ALERT,213.29,301.47,59.959,1457320503,"201051344000585","219011344069620",0.00,9.30,0,298.17,305.08,0.0,0.0,0.000,334794.4,334794.4,25456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320516,230756.00
03/06/2016 22:15,2,0.000,ALERT,213.06,301.77,59.933,1457320503,"201051344001230","219011344069620",0.00,8.50,0,298.77,305.38,0.0,0.0,0.000,333375.3,333375.3,25239,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320518,230757.00
