ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 22:15,2,0.000,ALERT,213.74,302.07,59.954,1457320503,"201051344000582","219011344069620",0.00,8.50,0,299.37,305.68,0.0,0.0,0.000,327002.8,327002.8,25432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320519,230758.00
03/06/2016 22:15,2,0.000,ALERT,212.61,301.17,59.981,1457320503,"201051344000955","219011344069620",0.00,9.00,0,298.77,304.78,0.0,0.0,0.000,337822.6,337822.6,25368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320521,230759.00
03/06/2016 22:15,2,0.000,ALERT,212.83,300.57,59.917,1457320503,"274151322000094","219011344069620",0.00,9.30,0,298.17,308.39,0.0,0.0,0.000,490340.1,490340.1,14967,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320523,230760.00
03/06/2016 22:15,2,0.000,ALERT,213.51,303.58,59.954,1457320503,"201051344000579","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,338628.2,338628.2,953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320525,230761.00
03/06/2016 22:15,2,0.000,ALERT,212.83,301.47,59.954,1457320503,"201051344000890","219011344069620",0.00,9.00,0,299.07,305.38,0.0,0.0,0.000,335147.1,335147.1,25388,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320527,230762.00
03/06/2016 22:15,2,0.000,ALERT,213.29,301.17,59.954,1457320503,"201051344000438","219011344069620",0.00,8.50,0,298.77,305.08,0.0,0.0,0.000,337325.7,337325.7,25384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320528,230763.00
03/06/2016 22:15,2,0.000,ALERT,213.29,300.57,59.959,1457320503,"201051344000417","219011344069620",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,331078.9,331078.9,25540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320530,230764.00
03/06/2016 22:15,2,0.000,ALERT,212.83,301.47,59.954,1457320503,"274151322000083","219011344069620",0.00,9.30,0,298.77,309.89,0.0,0.0,0.000,605167.3,605167.3,14423,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320532,230765.00
03/06/2016 22:15,2,0.000,ALERT,213.29,301.17,59.954,1457320503,"274151322000076","219011344069620",0.00,9.30,0,298.77,308.99,0.0,0.0,0.000,644003.7,644003.7,14428,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320534,230766.00
03/06/2016 22:15,2,0.000,ALERT,213.29,303.58,59.954,1457320503,"201051344000868","219011344069620",0.00,9.30,0,300.57,306.28,0.0,0.0,0.000,323522.8,323522.8,20651,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320536,230767.00
03/06/2016 22:15,2,0.000,ALERT,212.61,302.07,59.912,1457320503,"274151322000095","219011344069620",0.00,9.00,0,299.37,310.19,0.0,0.0,0.000,637239.0,637239.0,14313,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320538,230768.00
03/06/2016 22:15,2,0.000,ALERT,213.29,302.98,59.954,1457320503,"201051344000988","219011344069620",0.00,9.30,0,297.57,305.38,0.0,0.0,0.000,321733.4,321733.4,20928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320540,230769.00
03/06/2016 22:15,2,0.000,ALERT,212.83,300.27,59.986,1457320503,"201051344001025","219011344069620",0.00,8.00,0,297.87,304.78,0.0,0.0,0.000,334814.7,334814.7,25443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320541,230770.00
03/06/2016 22:15,2,0.000,ALERT,213.29,303.28,59.975,1457320503,"201051344000458","219011344069620",0.00,10.00,0,299.67,306.28,0.0,0.0,0.000,332076.8,332076.8,20835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320543,230771.00
03/06/2016 22:15,2,0.000,ALERT,213.96,302.98,59.917,1457320503,"201051344000853","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,329718.5,329718.5,20458,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320545,230772.00
03/06/2016 22:15,2,0.000,ALERT,213.29,301.47,59.959,1457320503,"201051344000685","219011344069620",0.00,9.00,0,298.47,305.08,0.0,0.0,0.000,337048.7,337048.7,25260,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320547,230773.00
03/06/2016 22:15,2,0.000,ALERT,213.29,301.17,59.986,1457320503,"201051344000917","219011344069620",0.00,10.00,0,297.26,304.18,0.0,0.0,0.000,334338.0,334338.0,25258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320549,230774.00
03/06/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1457320503,"201051344001145","219011344069620",0.00,9.00,0,298.77,305.38,0.0,0.0,0.000,339434.7,339434.7,25118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320550,230775.00
03/06/2016 22:15,2,0.000,ALERT,213.06,300.57,59.965,1457320503,"201051344000651","219011344069620",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,331251.6,331251.6,25487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320552,230776.00
03/06/2016 22:15,2,0.000,ALERT,212.38,301.17,59.991,1457320503,"274151322000088","219011344069620",0.00,10.00,0,298.47,309.29,0.0,0.0,0.000,587489.5,587489.5,14124,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320554,230777.00
03/06/2016 22:15,2,0.000,ALERT,213.29,300.57,59.959,1457320503,"274151322000068","219011344069620",0.00,10.00,0,298.17,308.09,0.0,0.0,0.000,490284.7,490284.7,15146,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320556,230778.00
03/06/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1457320503,"201051344001135","219011344069620",0.00,9.00,0,298.47,304.78,0.0,0.0,0.000,327845.5,327845.5,25454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320558,230779.00
03/06/2016 22:15,2,0.000,ALERT,213.06,303.28,59.970,1457320503,"201051344000594","219011344069620",0.00,9.00,0,299.67,305.98,0.0,0.0,0.000,334294.5,334294.5,20866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320559,230780.00
03/06/2016 22:15,2,0.000,ALERT,213.06,301.17,59.959,1457320503,"201051344001203","219011344069620",0.00,8.50,0,298.17,305.68,0.0,0.0,0.000,334069.8,334069.8,25436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320561,230781.00
03/06/2016 22:15,2,0.000,ALERT,212.61,301.47,59.959,1457320503,"274151322000054","219011344069620",0.00,10.00,0,298.47,309.59,0.0,0.0,0.000,600272.0,600272.0,14154,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320563,230782.00
03/06/2016 22:15,2,0.000,ALERT,213.74,302.98,59.965,1457320503,"201051344000867","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,322752.3,322752.3,20894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320565,230783.00
03/06/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1457320503,"201051344001093","219011344069620",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,332835.0,332835.0,25314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320567,230784.00
03/06/2016 22:15,2,0.000,ALERT,213.29,303.28,59.959,1457320503,"201051344000900","219011344069620",0.00,9.30,0,299.37,305.38,0.0,0.0,0.000,337887.3,337887.3,20303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320569,230785.00
03/06/2016 22:15,2,0.000,ALERT,213.74,302.37,59.959,1457320503,"201051344000648","219011344069620",0.00,8.50,0,299.67,305.38,0.0,0.0,0.000,331243.7,331243.7,20573,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320571,230786.00
03/06/2016 22:15,2,0.000,ALERT,213.29,303.58,59.965,1457320503,"201051344000569","219011344069620",0.00,9.70,0,300.87,306.28,0.0,0.0,0.000,339273.8,339273.8,20246,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320572,230787.00
03/06/2016 22:15,2,0.000,ALERT,213.29,303.28,59.970,1457320503,"201051344000983","219011344069620",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,331723.6,331723.6,20691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457320574,230788.00
03/06/2016 22:15,2,0.000,ALERT,213.51,302.98,59.965,1457320503,"201051344001158","219011344069620",0.00,8.00,0,299.67,305.38,0.0,0.0,0.000,327543.5,327543.5,20908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320576,230789.00
03/06/2016 22:15,2,0.000,ALERT,213.96,303.58,59.970,1457320503,"201051344000576","219011344069620",0.00,9.30,0,300.27,305.98,0.0,0.0,0.000,332316.4,332316.4,20364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320578,230790.00
03/06/2016 22:15,2,0.000,ALERT,212.83,301.17,59.959,1457320503,"274151322000087","219011344069620",0.00,10.30,0,297.57,308.69,0.0,0.0,0.000,575301.3,575301.3,14204,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457320580,230791.00
03/06/2016 22:30,2,0.000,ALERT,213.96,303.28,60.007,1457321403,"201051344000645","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,332138.2,332138.2,20518,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321405,230792.00
03/06/2016 22:30,2,0.000,ALERT,213.06,301.47,60.012,1457321403,"274151322000085","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,603114.4,603114.4,14172,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321407,230793.00
03/06/2016 22:30,2,0.000,ALERT,214.19,302.98,60.028,1457321403,"201051344000633","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,323731.2,323731.2,20928,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321409,230794.00
03/06/2016 22:30,2,0.000,ALERT,213.74,302.98,60.012,1457321403,"201051344000469","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,324532.5,324532.5,20917,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321411,230795.00
03/06/2016 22:30,2,0.000,ALERT,213.29,302.07,60.018,1457321403,"201051344000646","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,329564.9,329564.9,25453,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321413,230796.00
03/06/2016 22:30,2,0.000,ALERT,212.83,302.37,60.018,1457321403,"274151322000052","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,611056.6,611056.6,14388,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321414,230797.00
03/06/2016 22:30,2,0.000,ALERT,213.74,302.68,60.018,1457321403,"201051344000585","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,334794.4,334794.4,25458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321416,230798.00
03/06/2016 22:30,2,0.000,ALERT,213.51,302.68,60.018,1457321403,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,333375.3,333375.3,25241,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321418,230799.00
03/06/2016 22:30,2,0.000,ALERT,213.96,302.98,60.012,1457321403,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,327002.8,327002.8,25434,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321420,230800.00
03/06/2016 22:30,2,0.000,ALERT,213.06,302.37,60.018,1457321403,"201051344000955","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,337822.6,337822.6,25370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321422,230801.00
03/06/2016 22:30,2,0.000,ALERT,212.83,301.17,60.018,1457321403,"274151322000094","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,490340.1,490340.1,14969,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321423,230802.00
03/06/2016 22:30,2,0.000,ALERT,213.74,303.58,60.018,1457321403,"201051344000579","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,338628.2,338628.2,955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321425,230803.00
03/06/2016 22:30,2,0.000,ALERT,213.51,302.68,60.023,1457321403,"201051344000890","219011344069620",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,335147.1,335147.1,25390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321427,230804.00
03/06/2016 22:30,2,0.000,ALERT,213.74,302.37,60.023,1457321403,"201051344000438","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,337325.7,337325.7,25386,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321429,230805.00
03/06/2016 22:30,2,0.000,ALERT,213.74,301.47,59.975,1457321403,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,331078.9,331078.9,25542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321431,230806.00
03/06/2016 22:30,2,0.000,ALERT,212.83,302.37,60.018,1457321403,"274151322000083","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,605167.3,605167.3,14425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321433,230807.00
03/06/2016 22:30,2,0.000,ALERT,213.51,301.47,60.023,1457321403,"274151322000076","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,644003.7,644003.7,14430,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321434,230808.00
03/06/2016 22:30,2,0.000,ALERT,213.74,304.18,60.018,1457321403,"201051344000868","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,323522.8,323522.8,20653,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321436,230809.00
03/06/2016 22:30,2,0.000,ALERT,212.83,302.68,60.012,1457321403,"274151322000095","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,637239.0,637239.0,14315,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321438,230810.00
03/06/2016 22:30,2,0.000,ALERT,213.51,303.28,60.012,1457321403,"201051344000988","219011344069620",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,321733.4,321733.4,20930,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321440,230811.00
03/06/2016 22:30,2,0.000,ALERT,213.51,301.47,60.028,1457321403,"201051344001025","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,334814.7,334814.7,25445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321442,230812.00
03/06/2016 22:30,2,0.000,ALERT,213.51,303.58,60.007,1457321403,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,332076.8,332076.8,20837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321444,230813.00
03/06/2016 22:30,2,0.000,ALERT,214.41,303.28,60.007,1457321403,"201051344000853","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,329718.5,329718.5,20460,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321446,230814.00
03/06/2016 22:30,2,0.000,ALERT,213.96,302.37,60.007,1457321403,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,337048.7,337048.7,25262,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321448,230815.00
03/06/2016 22:30,2,0.000,ALERT,213.74,301.77,59.959,1457321403,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,334338.0,334338.0,25260,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321449,230816.00
03/06/2016 22:30,2,0.000,ALERT,213.96,302.68,59.975,1457321403,"201051344001145","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,339434.7,339434.7,25120,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321451,230817.00
03/06/2016 22:30,2,0.000,ALERT,213.74,301.47,60.028,1457321403,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,331251.6,331251.6,25489,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321453,230818.00
03/06/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1457321403,"274151322000088","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,587489.5,587489.5,14126,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321455,230819.00
03/06/2016 22:30,2,0.000,ALERT,213.74,301.17,60.007,1457321403,"274151322000068","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,490284.7,490284.7,15148,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321457,230820.00
03/06/2016 22:30,2,0.000,ALERT,213.29,302.37,60.012,1457321403,"201051344001135","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,327845.5,327845.5,25456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321459,230821.00
03/06/2016 22:30,2,0.000,ALERT,213.29,303.88,59.996,1457321403,"201051344000594","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,334294.5,334294.5,20868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321460,230822.00
03/06/2016 22:30,2,0.000,ALERT,213.51,302.07,60.002,1457321403,"201051344001203","219011344069620",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,334069.8,334069.8,25438,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321462,230823.00
03/06/2016 22:30,2,0.000,ALERT,212.83,302.37,60.012,1457321403,"274151322000054","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,600272.0,600272.0,14156,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321464,230824.00
03/06/2016 22:30,2,0.000,ALERT,213.74,302.68,59.986,1457321403,"201051344000867","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,322752.3,322752.3,20896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321466,230825.00
03/06/2016 22:30,2,0.000,ALERT,213.51,302.07,59.996,1457321403,"201051344001093","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,332835.0,332835.0,25316,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321467,230826.00
03/06/2016 22:30,2,0.000,ALERT,213.29,303.28,60.002,1457321403,"201051344000900","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,337887.3,337887.3,20305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457321469,230827.00
03/06/2016 22:30,2,0.000,ALERT,213.51,302.07,60.002,1457321403,"201051344000648","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,331243.7,331243.7,20575,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321471,230828.00
03/06/2016 22:30,2,0.000,ALERT,213.51,303.88,60.007,1457321403,"201051344000569","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,339273.8,339273.8,20248,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321473,230829.00
03/06/2016 22:30,2,0.000,ALERT,213.51,303.28,59.996,1457321403,"201051344000983","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,331723.6,331723.6,20693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321475,230830.00
03/06/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1457321403,"201051344001158","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,327543.5,327543.5,20910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321476,230831.00
03/06/2016 22:30,2,0.000,ALERT,213.96,303.58,60.007,1457321403,"201051344000576","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,332316.4,332316.4,20366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321478,230832.00
03/06/2016 22:30,2,0.000,ALERT,213.29,301.47,59.986,1457321403,"274151322000087","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,575301.3,575301.3,14206,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457321480,230833.00
03/06/2016 22:45,2,0.000,ALERT,213.29,303.88,59.986,1457322303,"201051344000645","219011344069620",0.00,9.70,0,301.17,306.58,0.0,0.0,0.000,332138.2,332138.2,20520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322305,230834.00
03/06/2016 22:45,2,0.000,ALERT,212.61,301.17,59.965,1457322303,"274151322000085","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,603114.4,603114.4,14174,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322307,230835.00
03/06/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1457322303,"201051344000633","219011344069620",0.00,8.50,0,299.37,305.98,0.0,0.0,0.000,323731.2,323731.2,20930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322309,230836.00
03/06/2016 22:45,2,0.000,ALERT,212.83,303.58,59.986,1457322303,"201051344000469","219011344069620",0.00,8.50,0,300.27,306.28,0.0,0.0,0.000,324532.5,324532.5,20919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322311,230837.00
03/06/2016 22:45,2,0.000,ALERT,212.38,301.17,59.949,1457322303,"201051344000646","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,329564.9,329564.9,25455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322312,230838.00
03/06/2016 22:45,2,0.000,ALERT,212.16,302.37,60.023,1457322303,"274151322000052","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,611056.6,611056.6,14390,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322314,230839.00
03/06/2016 22:45,2,0.000,ALERT,212.83,301.47,59.944,1457322303,"201051344000585","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,334794.4,334794.4,25460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322316,230840.00
03/06/2016 22:45,2,0.000,ALERT,212.61,301.47,59.949,1457322303,"201051344001230","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,333375.3,333375.3,25243,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322318,230841.00
03/06/2016 22:45,2,0.000,ALERT,213.29,302.07,59.954,1457322303,"201051344000582","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,327002.8,327002.8,25436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322319,230842.00
03/06/2016 22:45,2,0.000,ALERT,212.38,301.17,59.949,1457322303,"201051344000955","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,337822.6,337822.6,25372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457322321,230843.00
03/06/2016 22:45,2,0.000,ALERT,212.38,300.57,59.975,1457322303,"274151322000094","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,490340.1,490340.1,14971,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322323,230844.00
03/06/2016 22:45,2,0.000,ALERT,212.83,304.18,59.981,1457322303,"201051344000579","219011344069620",0.00,9.00,0,301.77,307.18,0.0,0.0,0.000,338628.2,338628.2,957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322325,230845.00
03/06/2016 22:45,2,0.000,ALERT,212.61,301.47,59.996,1457322303,"201051344000890","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,335147.1,335147.1,25392,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322327,230846.00
03/06/2016 22:45,2,0.000,ALERT,212.83,301.17,59.986,1457322303,"201051344000438","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,337325.7,337325.7,25388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322328,230847.00
03/06/2016 22:45,2,0.000,ALERT,213.06,300.87,59.996,1457322303,"201051344000417","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,331078.9,331078.9,25544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322330,230848.00
03/06/2016 22:45,2,0.000,ALERT,212.38,302.07,59.996,1457322303,"274151322000083","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,605167.3,605167.3,14427,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322332,230849.00
03/06/2016 22:45,2,0.000,ALERT,212.83,300.87,59.996,1457322303,"274151322000076","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,644003.7,644003.7,14432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322334,230850.00
03/06/2016 22:45,2,0.000,ALERT,212.83,304.48,59.996,1457322303,"201051344000868","219011344069620",0.00,9.30,0,302.07,307.18,0.0,0.0,0.000,323522.8,323522.8,20655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322336,230851.00
03/06/2016 22:45,2,0.000,ALERT,212.38,302.37,60.002,1457322303,"274151322000095","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,637239.0,637239.0,14317,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322338,230852.00
03/06/2016 22:45,2,0.000,ALERT,212.83,303.88,60.007,1457322303,"201051344000988","219011344069620",0.00,9.30,0,298.47,306.28,0.0,0.0,0.000,321733.4,321733.4,20932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322340,230853.00
03/06/2016 22:45,2,0.000,ALERT,212.61,300.57,60.002,1457322303,"201051344001025","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,334814.7,334814.7,25447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322341,230854.00
03/06/2016 22:45,2,0.000,ALERT,212.83,304.18,59.954,1457322303,"201051344000458","219011344069620",0.00,10.00,0,301.47,307.18,0.0,0.0,0.000,332076.8,332076.8,20839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322343,230855.00
03/06/2016 22:45,2,0.000,ALERT,213.51,303.58,59.996,1457322303,"201051344000853","219011344069620",0.00,9.30,0,301.17,306.58,0.0,0.0,0.000,329718.5,329718.5,20462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322345,230856.00
03/06/2016 22:45,2,0.000,ALERT,213.06,301.47,60.007,1457322303,"201051344000685","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,337048.7,337048.7,25264,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457322347,230857.00
03/06/2016 22:45,2,0.000,ALERT,212.83,300.87,60.002,1457322303,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,334338.0,334338.0,25262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322349,230858.00
03/06/2016 22:45,2,0.000,ALERT,213.06,301.47,60.023,1457322303,"201051344001145","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,339434.7,339434.7,25122,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457322351,230859.00
03/06/2016 22:45,2,0.000,ALERT,212.83,300.27,60.007,1457322303,"201051344000651","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,331251.6,331251.6,25491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322352,230860.00
03/06/2016 22:45,2,0.000,ALERT,212.16,301.17,60.002,1457322303,"274151322000088","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,587489.5,587489.5,14128,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322354,230861.00
03/06/2016 22:45,2,0.000,ALERT,213.29,300.87,60.028,1457322303,"274151322000068","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,490284.7,490284.7,15150,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322356,230862.00
03/06/2016 22:45,2,0.000,ALERT,212.38,301.17,59.996,1457322303,"201051344001135","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,327845.5,327845.5,25458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322358,230863.00
03/06/2016 22:45,2,0.000,ALERT,212.61,304.18,60.007,1457322303,"201051344000594","219011344069620",0.00,9.00,0,300.87,306.88,0.0,0.0,0.000,334294.5,334294.5,20870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322360,230864.00
03/06/2016 22:45,2,0.000,ALERT,212.83,300.87,60.002,1457322303,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,334069.8,334069.8,25440,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457322361,230865.00
03/06/2016 22:45,2,0.000,ALERT,212.16,301.17,60.007,1457322303,"274151322000054","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,600272.0,600272.0,14158,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322363,230866.00
03/06/2016 22:45,2,0.000,ALERT,213.29,303.58,59.970,1457322303,"201051344000867","219011344069620",0.00,9.70,0,300.57,306.88,0.0,0.0,0.000,322752.3,322752.3,20898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322365,230867.00
03/06/2016 22:45,2,0.000,ALERT,212.61,301.17,60.002,1457322303,"201051344001093","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,332835.0,332835.0,25318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322367,230868.00
03/06/2016 22:45,2,0.000,ALERT,212.61,303.58,60.044,1457322303,"201051344000900","219011344069620",0.00,9.30,0,300.87,306.28,0.0,0.0,0.000,337887.3,337887.3,20307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322369,230869.00
03/06/2016 22:45,2,0.000,ALERT,212.83,302.68,60.012,1457322303,"201051344000648","219011344069620",0.00,8.50,0,300.57,306.58,0.0,0.0,0.000,331243.7,331243.7,20577,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322371,230870.00
03/06/2016 22:45,2,0.000,ALERT,212.83,304.18,60.012,1457322303,"201051344000569","219011344069620",0.00,9.70,0,301.77,307.18,0.0,0.0,0.000,339273.8,339273.8,20250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322372,230871.00
03/06/2016 22:45,2,0.000,ALERT,212.83,303.88,60.007,1457322303,"201051344000983","219011344069620",0.00,9.30,0,301.17,306.88,0.0,0.0,0.000,331723.6,331723.6,20695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322374,230872.00
03/06/2016 22:45,2,0.000,ALERT,212.83,303.58,60.007,1457322303,"201051344001158","219011344069620",0.00,8.50,0,300.57,306.28,0.0,0.0,0.000,327543.5,327543.5,20912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322376,230873.00
03/06/2016 22:45,2,0.000,ALERT,213.29,304.18,60.007,1457322303,"201051344000576","219011344069620",0.00,9.00,0,301.17,306.58,0.0,0.0,0.000,332316.4,332316.4,20368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457322378,230874.00
03/06/2016 22:45,2,0.000,ALERT,212.38,300.57,60.007,1457322303,"274151322000087","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,575301.3,575301.3,14208,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457322379,230875.00
03/06/2016 23:00,2,0.000,ALERT,213.51,302.68,60.023,1457323203,"201051344000645","219011344069620",0.00,9.70,0,300.27,305.38,0.0,0.0,0.000,332138.2,332138.2,20522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323205,230876.00
03/06/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1457323203,"274151322000085","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,603114.4,603114.4,14176,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323207,230877.00
03/06/2016 23:00,2,0.000,ALERT,213.74,302.07,60.044,1457323203,"201051344000633","219011344069620",0.00,8.50,0,298.47,304.78,0.0,0.0,0.000,323731.2,323731.2,20932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323209,230878.00
03/06/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1457323203,"201051344000469","219011344069620",0.00,8.50,0,299.37,305.08,0.0,0.0,0.000,324532.5,324532.5,20921,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323211,230879.00
03/06/2016 23:00,2,0.000,ALERT,212.61,301.47,59.959,1457323203,"201051344000646","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,329564.9,329564.9,25457,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323213,230880.00
03/06/2016 23:00,2,0.000,ALERT,212.38,301.47,59.996,1457323203,"274151322000052","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,611056.6,611056.6,14392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323214,230881.00
03/06/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1457323203,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,334794.4,334794.4,25462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323216,230882.00
03/06/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1457323203,"201051344001230","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,333375.3,333375.3,25245,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323218,230883.00
03/06/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1457323203,"201051344000582","219011344069620",0.00,8.50,0,300.27,303.58,0.0,0.0,0.000,327002.8,327002.8,25438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323220,230884.00
03/06/2016 23:00,2,0.000,ALERT,212.38,301.77,59.954,1457323203,"201051344000955","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,337822.6,337822.6,25374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323222,230885.00
03/06/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1457323203,"274151322000094","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,490340.1,490340.1,14973,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323223,230886.00
03/06/2016 23:00,2,0.000,ALERT,213.06,303.28,60.007,1457323203,"201051344000579","219011344069620",0.00,9.00,0,300.87,305.98,0.0,0.0,0.000,338628.2,338628.2,959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323225,230887.00
03/06/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1457323203,"201051344000890","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,335147.1,335147.1,25394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323227,230888.00
03/06/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1457323203,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,337325.7,337325.7,25390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323229,230889.00
03/06/2016 23:00,2,0.000,ALERT,212.83,300.87,60.044,1457323203,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,331078.9,331078.9,25546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323231,230890.00
03/06/2016 23:00,2,0.000,ALERT,212.61,300.87,60.002,1457323203,"274151322000083","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,605167.3,605167.3,14429,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323233,230891.00
03/06/2016 23:00,2,0.000,ALERT,213.29,300.87,59.996,1457323203,"274151322000076","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,644003.7,644003.7,14434,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323234,230892.00
03/06/2016 23:00,2,0.000,ALERT,213.06,303.28,59.986,1457323203,"201051344000868","219011344069620",0.00,9.30,0,300.87,306.58,0.0,0.0,0.000,323522.8,323522.8,20657,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323236,230893.00
03/06/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1457323203,"274151322000095","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,637239.0,637239.0,14319,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323238,230894.00
03/06/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1457323203,"201051344000988","219011344069620",0.00,9.30,0,298.17,305.08,0.0,0.0,0.000,321733.4,321733.4,20934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323240,230895.00
03/06/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1457323203,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,334814.7,334814.7,25449,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323242,230896.00
03/06/2016 23:00,2,0.000,ALERT,212.83,302.68,59.991,1457323203,"201051344000458","219011344069620",0.00,10.00,0,300.57,306.28,0.0,0.0,0.000,332076.8,332076.8,20841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323243,230897.00
03/06/2016 23:00,2,0.000,ALERT,213.74,302.68,59.991,1457323203,"201051344000853","219011344069620",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,329718.5,329718.5,20464,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323245,230898.00
03/06/2016 23:00,2,0.000,ALERT,213.29,301.77,60.034,1457323203,"201051344000685","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,337048.7,337048.7,25266,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323247,230899.00
03/06/2016 23:00,2,0.000,ALERT,213.06,301.17,59.986,1457323203,"201051344000917","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,334338.0,334338.0,25264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323249,230900.00
03/06/2016 23:00,2,0.000,ALERT,213.29,302.07,59.965,1457323203,"201051344001145","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,339434.7,339434.7,25124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323251,230901.00
03/06/2016 23:00,2,0.000,ALERT,213.06,300.87,59.986,1457323203,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,331251.6,331251.6,25493,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323252,230902.00
