ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/06/2016 23:00,2,0.000,ALERT,212.38,301.17,59.959,1457323203,"274151322000088","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,587489.5,587489.5,14130,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323254,230903.00
03/06/2016 23:00,2,0.000,ALERT,213.51,300.87,59.949,1457323203,"274151322000068","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,490284.7,490284.7,15152,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323256,230904.00
03/06/2016 23:00,2,0.000,ALERT,212.61,301.77,59.975,1457323203,"201051344001135","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,327845.5,327845.5,25460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323258,230905.00
03/06/2016 23:00,2,0.000,ALERT,212.83,303.28,59.991,1457323203,"201051344000594","219011344069620",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,334294.5,334294.5,20872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323260,230906.00
03/06/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1457323203,"201051344001203","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,334069.8,334069.8,25442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323261,230907.00
03/06/2016 23:00,2,0.000,ALERT,212.61,300.87,59.986,1457323203,"274151322000054","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,600272.0,600272.0,14160,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323263,230908.00
03/06/2016 23:00,2,0.000,ALERT,213.29,302.37,60.012,1457323203,"201051344000867","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,322752.3,322752.3,20900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323265,230909.00
03/06/2016 23:00,2,0.000,ALERT,213.06,301.77,59.981,1457323203,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,332835.0,332835.0,25320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323267,230910.00
03/06/2016 23:00,2,0.000,ALERT,212.83,302.37,59.949,1457323203,"201051344000900","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,337887.3,337887.3,20309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323269,230911.00
03/06/2016 23:00,2,0.000,ALERT,213.29,302.07,60.034,1457323203,"201051344000648","219011344069620",0.00,8.00,0,299.67,305.38,0.0,0.0,0.000,331243.7,331243.7,20579,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323271,230912.00
03/06/2016 23:00,2,0.000,ALERT,213.06,302.98,60.039,1457323203,"201051344000569","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,339273.8,339273.8,20252,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323273,230913.00
03/06/2016 23:00,2,0.000,ALERT,213.06,302.98,59.991,1457323203,"201051344000983","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,331723.6,331723.6,20697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323274,230914.00
03/06/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1457323203,"201051344001158","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,327543.5,327543.5,20914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323276,230915.00
03/06/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1457323203,"201051344000576","219011344069620",0.00,9.00,0,300.27,305.38,0.0,0.0,0.000,332316.4,332316.4,20370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457323278,230916.00
03/06/2016 23:00,2,0.000,ALERT,212.83,300.57,59.991,1457323203,"274151322000087","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,575301.3,575301.3,14210,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457323280,230917.00
03/06/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1457324103,"201051344000645","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,332138.2,332138.2,20524,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324105,230918.00
03/06/2016 23:15,2,0.000,ALERT,213.06,301.47,60.002,1457324103,"274151322000085","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,603114.4,603114.4,14178,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324107,230919.00
03/06/2016 23:15,2,0.000,ALERT,213.96,302.37,59.965,1457324103,"201051344000633","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,323731.2,323731.2,20934,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324108,230920.00
03/06/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1457324103,"201051344000469","219011344069620",0.00,8.50,0,299.67,304.78,0.0,0.0,0.000,324532.5,324532.5,20923,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324110,230921.00
03/06/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1457324103,"201051344000646","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,329564.9,329564.9,25459,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324112,230922.00
03/06/2016 23:15,2,0.000,ALERT,212.61,302.07,59.981,1457324103,"274151322000052","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,611056.6,611056.6,14394,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324114,230923.00
03/06/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1457324103,"201051344000585","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,334794.4,334794.4,25464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324116,230924.00
03/06/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1457324103,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,333375.3,333375.3,25247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324117,230925.00
03/06/2016 23:15,2,0.000,ALERT,213.51,302.37,59.991,1457324103,"201051344000582","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,327002.8,327002.8,25440,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324119,230926.00
03/06/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1457324103,"201051344000955","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,337822.6,337822.6,25376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324121,230927.00
03/06/2016 23:15,2,0.000,ALERT,212.83,300.57,59.986,1457324103,"274151322000094","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,490340.1,490340.1,14975,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324123,230928.00
03/06/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1457324103,"201051344000579","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,338628.2,338628.2,961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324125,230929.00
03/06/2016 23:15,2,0.000,ALERT,213.06,302.37,60.002,1457324103,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,335147.1,335147.1,25396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324126,230930.00
03/06/2016 23:15,2,0.000,ALERT,213.29,301.77,60.002,1457324103,"201051344000438","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,337325.7,337325.7,25392,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324128,230931.00
03/06/2016 23:15,2,0.000,ALERT,213.29,300.87,59.991,1457324103,"201051344000417","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,331078.9,331078.9,25548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324130,230932.00
03/06/2016 23:15,2,0.000,ALERT,212.16,300.87,59.996,1457324103,"274151322000083","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,605167.3,605167.3,14431,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324132,230933.00
03/06/2016 23:15,2,0.000,ALERT,213.06,300.87,59.996,1457324103,"274151322000076","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,644003.7,644003.7,14436,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324134,230934.00
03/06/2016 23:15,2,0.000,ALERT,213.06,303.28,59.996,1457324103,"201051344000868","219011344069620",0.00,9.00,0,301.47,305.98,0.0,0.0,0.000,323522.8,323522.8,20659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324136,230935.00
03/06/2016 23:15,2,0.000,ALERT,212.61,301.77,59.996,1457324103,"274151322000095","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,637239.0,637239.0,14321,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324137,230936.00
03/06/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1457324103,"201051344000988","219011344069620",0.00,9.00,0,298.47,304.78,0.0,0.0,0.000,321733.4,321733.4,20936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324139,230937.00
03/06/2016 23:15,2,0.000,ALERT,212.83,300.87,59.954,1457324103,"201051344001025","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,334814.7,334814.7,25451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324141,230938.00
03/06/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1457324103,"201051344000458","219011344069620",0.00,10.00,0,300.57,305.98,0.0,0.0,0.000,332076.8,332076.8,20843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324143,230939.00
03/06/2016 23:15,2,0.000,ALERT,213.96,302.68,59.996,1457324103,"201051344000853","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,329718.5,329718.5,20466,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324145,230940.00
03/06/2016 23:15,2,0.000,ALERT,213.29,301.47,59.991,1457324103,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,337048.7,337048.7,25268,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324147,230941.00
03/06/2016 23:15,2,0.000,ALERT,213.06,300.87,60.007,1457324103,"201051344000917","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,334338.0,334338.0,25266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324149,230942.00
03/06/2016 23:15,2,0.000,ALERT,213.29,301.77,59.949,1457324103,"201051344001145","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,339434.7,339434.7,25126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324151,230943.00
03/06/2016 23:15,2,0.000,ALERT,213.29,301.17,59.959,1457324103,"201051344000651","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,331251.6,331251.6,25495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324152,230944.00
03/06/2016 23:15,2,0.000,ALERT,212.61,301.47,59.981,1457324103,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,587489.5,587489.5,14132,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324154,230945.00
03/06/2016 23:15,2,0.000,ALERT,213.74,301.17,59.949,1457324103,"274151322000068","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,490284.7,490284.7,15154,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324156,230946.00
03/06/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1457324103,"201051344001135","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,327845.5,327845.5,25462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324158,230947.00
03/06/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1457324103,"201051344000594","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,334294.5,334294.5,20874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324160,230948.00
03/06/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1457324103,"201051344001203","219011344069620",0.00,8.50,0,299.07,305.08,0.0,0.0,0.000,334069.8,334069.8,25444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324161,230949.00
03/06/2016 23:15,2,0.000,ALERT,212.83,301.47,59.986,1457324103,"274151322000054","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,600272.0,600272.0,14162,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324163,230950.00
03/06/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1457324103,"201051344000867","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,322752.3,322752.3,20902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324165,230951.00
03/06/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1457324103,"201051344001093","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,332835.0,332835.0,25322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324167,230952.00
03/06/2016 23:15,2,0.000,ALERT,213.51,303.28,60.034,1457324103,"201051344000900","219011344069620",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,337887.3,337887.3,20311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324169,230953.00
03/06/2016 23:15,2,0.000,ALERT,213.74,302.37,59.975,1457324103,"201051344000648","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,331243.7,331243.7,20581,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324170,230954.00
03/06/2016 23:15,2,0.000,ALERT,213.51,303.88,59.981,1457324103,"201051344000569","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,339273.8,339273.8,20254,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324172,230955.00
03/06/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1457324103,"201051344000983","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,331723.6,331723.6,20699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324174,230956.00
03/06/2016 23:15,2,0.000,ALERT,213.51,303.28,60.039,1457324103,"201051344001158","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,327543.5,327543.5,20916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324176,230957.00
03/06/2016 23:15,2,0.000,ALERT,213.96,303.88,59.991,1457324103,"201051344000576","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,332316.4,332316.4,20372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457324178,230958.00
03/06/2016 23:15,2,0.000,ALERT,213.06,300.87,59.975,1457324103,"274151322000087","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,575301.3,575301.3,14212,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457324180,230959.00
03/06/2016 23:30,2,0.000,ALERT,213.96,302.98,60.018,1457325005,"201051344000645","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,332138.2,332138.2,20526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325007,230960.00
03/06/2016 23:30,2,0.000,ALERT,213.29,301.77,59.996,1457325005,"274151322000085","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,603114.4,603114.4,14180,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325009,230961.00
03/06/2016 23:30,2,0.000,ALERT,213.96,302.68,60.018,1457325005,"201051344000633","219011344069620",0.00,8.00,0,298.47,304.48,0.0,0.0,0.000,323731.2,323731.2,20936,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325010,230962.00
03/06/2016 23:30,2,0.000,ALERT,213.51,303.28,60.023,1457325005,"201051344000469","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,324532.5,324532.5,20925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325012,230963.00
03/06/2016 23:30,2,0.000,ALERT,213.06,302.07,60.018,1457325005,"201051344000646","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,329564.9,329564.9,25461,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325014,230964.00
03/06/2016 23:30,2,0.000,ALERT,212.83,302.98,60.012,1457325005,"274151322000052","219011344069620",0.00,9.30,0,298.47,304.18,0.0,0.0,0.000,611056.6,611056.6,14396,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325016,230965.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.68,60.018,1457325005,"201051344000585","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,334794.4,334794.4,25466,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325018,230966.00
03/06/2016 23:30,2,0.000,ALERT,213.29,302.98,60.012,1457325005,"201051344001230","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,333375.3,333375.3,25249,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325019,230967.00
03/06/2016 23:30,2,0.000,ALERT,213.74,303.28,60.018,1457325005,"201051344000582","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,327002.8,327002.8,25442,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325021,230968.00
03/06/2016 23:30,2,0.000,ALERT,213.06,302.37,60.023,1457325005,"201051344000955","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,337822.6,337822.6,25378,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325023,230969.00
03/06/2016 23:30,2,0.000,ALERT,213.29,301.77,59.996,1457325005,"274151322000094","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,490340.1,490340.1,14977,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325025,230970.00
03/06/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1457325005,"201051344000579","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,338628.2,338628.2,963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325027,230971.00
03/06/2016 23:30,2,0.000,ALERT,213.29,302.68,60.012,1457325005,"201051344000890","219011344069620",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,335147.1,335147.1,25398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325028,230972.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.37,60.012,1457325005,"201051344000438","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,337325.7,337325.7,25394,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325030,230973.00
03/06/2016 23:30,2,0.000,ACTIVE_NO_POWER,213.74,302.37,60.012,1457325005,"201051344000417","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,331078.9,331078.9,25550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457325032,230974.00
03/06/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1457325005,"274151322000083","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,605167.3,605167.3,14433,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325034,230975.00
03/06/2016 23:30,2,0.000,ALERT,213.74,302.37,60.002,1457325005,"274151322000076","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,644003.7,644003.7,14438,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325036,230976.00
03/06/2016 23:30,2,0.000,ALERT,213.51,303.88,60.023,1457325005,"201051344000868","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,323522.8,323522.8,20661,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325038,230977.00
03/06/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1457325005,"274151322000095","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,637239.0,637239.0,14323,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325039,230978.00
03/06/2016 23:30,2,0.000,ALERT,213.29,302.68,60.002,1457325005,"201051344000988","219011344069620",0.00,9.00,0,297.87,304.48,0.0,0.0,0.000,321733.4,321733.4,20938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325041,230979.00
03/06/2016 23:30,2,0.000,ALERT,213.29,301.77,59.996,1457325005,"201051344001025","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,334814.7,334814.7,25453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325043,230980.00
03/06/2016 23:30,2,0.000,ALERT,213.06,302.98,60.018,1457325005,"201051344000458","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,332076.8,332076.8,20845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325045,230981.00
03/06/2016 23:30,2,0.000,ALERT,213.96,302.98,60.023,1457325005,"201051344000853","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,329718.5,329718.5,20468,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325047,230982.00
03/06/2016 23:30,2,0.000,ALERT,213.74,302.37,60.002,1457325005,"201051344000685","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,337048.7,337048.7,25270,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325049,230983.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.07,60.002,1457325005,"201051344000917","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,334338.0,334338.0,25268,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325050,230984.00
03/06/2016 23:30,2,0.000,ALERT,213.74,302.98,60.002,1457325005,"201051344001145","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,339434.7,339434.7,25128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325052,230985.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.37,59.996,1457325005,"201051344000651","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,331251.6,331251.6,25497,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325054,230986.00
03/06/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1457325005,"274151322000088","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,587489.5,587489.5,14134,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325056,230987.00
03/06/2016 23:30,2,0.000,ALERT,213.74,301.47,59.981,1457325005,"274151322000068","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,490284.7,490284.7,15156,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325057,230988.00
03/06/2016 23:30,2,0.000,ALERT,213.06,302.68,59.938,1457325005,"201051344001135","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,327845.5,327845.5,25464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325059,230989.00
03/06/2016 23:30,2,0.000,ALERT,213.06,303.58,59.986,1457325005,"201051344000594","219011344069620",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,334294.5,334294.5,20876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325061,230990.00
03/06/2016 23:30,2,0.000,ALERT,213.29,302.07,59.949,1457325005,"201051344001203","219011344069620",0.00,8.50,0,299.07,305.38,0.0,0.0,0.000,334069.8,334069.8,25446,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325063,230991.00
03/06/2016 23:30,2,0.000,ALERT,212.83,302.98,59.975,1457325005,"274151322000054","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,600272.0,600272.0,14164,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325065,230992.00
03/06/2016 23:30,2,0.000,ALERT,213.74,303.28,59.975,1457325005,"201051344000867","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,322752.3,322752.3,20904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325067,230993.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.37,59.922,1457325005,"201051344001093","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,332835.0,332835.0,25324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325069,230994.00
03/06/2016 23:30,2,0.000,ALERT,213.29,303.28,59.965,1457325005,"201051344000900","219011344069620",0.00,9.00,0,299.97,304.78,0.0,0.0,0.000,337887.3,337887.3,20313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325070,230995.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.37,59.975,1457325005,"201051344000648","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,331243.7,331243.7,20583,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325072,230996.00
03/06/2016 23:30,2,0.000,ALERT,213.74,303.88,59.944,1457325005,"201051344000569","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,339273.8,339273.8,20256,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325074,230997.00
03/06/2016 23:30,2,0.000,ALERT,213.29,303.28,59.965,1457325005,"201051344000983","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,331723.6,331723.6,20701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325076,230998.00
03/06/2016 23:30,2,0.000,ALERT,213.51,302.68,59.959,1457325005,"201051344001158","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,327543.5,327543.5,20918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325078,230999.00
03/06/2016 23:30,2,0.000,ALERT,213.96,303.28,59.959,1457325005,"201051344000576","219011344069620",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,332316.4,332316.4,20374,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325080,231000.00
03/06/2016 23:30,2,0.000,ALERT,212.83,300.87,59.954,1457325005,"274151322000087","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,575301.3,575301.3,14214,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325081,231001.00
03/06/2016 23:45,2,0.000,ALERT,213.74,302.98,59.965,1457325904,"201051344000645","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,332138.2,332138.2,20528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325906,231002.00
03/06/2016 23:45,2,0.000,ALERT,212.83,301.77,59.959,1457325904,"274151322000085","219011344069620",0.00,9.30,0,296.96,303.58,0.0,0.0,0.000,603114.4,603114.4,14182,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325907,231003.00
03/06/2016 23:45,2,0.000,ALERT,213.74,302.37,59.975,1457325904,"201051344000633","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,323731.2,323731.2,20938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325909,231004.00
03/06/2016 23:45,2,0.000,ALERT,213.29,302.98,59.959,1457325904,"201051344000469","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,324532.5,324532.5,20927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325911,231005.00
03/06/2016 23:45,2,0.000,ALERT,212.83,301.77,59.954,1457325904,"201051344000646","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,329564.9,329564.9,25463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325913,231006.00
03/06/2016 23:45,2,0.000,ALERT,212.38,301.47,59.954,1457325904,"274151322000052","219011344069620",0.00,9.00,0,296.96,304.18,0.0,0.0,0.000,611056.6,611056.6,14398,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325915,231007.00
03/06/2016 23:45,2,0.000,ALERT,213.29,302.07,59.938,1457325904,"201051344000585","219011344069620",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,334794.4,334794.4,25468,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325916,231008.00
03/06/2016 23:45,2,0.000,ALERT,213.06,302.07,59.959,1457325904,"201051344001230","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,333375.3,333375.3,25251,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325918,231009.00
03/06/2016 23:45,2,0.000,ALERT,213.51,302.68,59.965,1457325904,"201051344000582","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,327002.8,327002.8,25444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325920,231010.00
03/06/2016 23:45,2,0.000,ALERT,212.83,302.07,59.970,1457325904,"201051344000955","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,337822.6,337822.6,25380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325922,231011.00
03/06/2016 23:45,2,0.000,ALERT,212.61,300.87,59.970,1457325904,"274151322000094","219011344069620",0.00,8.50,0,296.36,302.68,0.0,0.0,0.000,490340.1,490340.1,14979,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325924,231012.00
03/06/2016 23:45,2,0.000,ALERT,213.06,303.58,60.002,1457325904,"201051344000579","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,338628.2,338628.2,965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325925,231013.00
03/06/2016 23:45,2,0.000,ALERT,213.06,302.07,59.959,1457325904,"201051344000890","219011344069620",0.00,8.50,0,299.37,305.08,0.0,0.0,0.000,335147.1,335147.1,25400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325927,231014.00
03/06/2016 23:45,2,0.000,ALERT,213.29,301.77,59.959,1457325904,"201051344000438","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,337325.7,337325.7,25396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325929,231015.00
03/06/2016 23:45,2,0.000,ALERT,213.29,301.17,59.965,1457325904,"201051344000417","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,331078.9,331078.9,25551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325931,231016.00
03/06/2016 23:45,2,0.000,ALERT,212.83,301.77,59.944,1457325904,"274151322000083","219011344069620",0.00,9.00,0,297.26,304.18,0.0,0.0,0.000,605167.3,605167.3,14435,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325933,231017.00
03/06/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1457325904,"274151322000076","219011344069620",0.00,9.00,0,296.96,303.88,0.0,0.0,0.000,644003.7,644003.7,14440,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325935,231018.00
03/06/2016 23:45,2,0.000,ALERT,213.06,303.58,59.970,1457325904,"201051344000868","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,323522.8,323522.8,20663,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325937,231019.00
03/06/2016 23:45,2,0.000,ALERT,212.83,302.98,59.970,1457325904,"274151322000095","219011344069620",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,637239.0,637239.0,14325,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325939,231020.00
03/06/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1457325904,"201051344000988","219011344069620",0.00,9.00,0,298.17,304.48,0.0,0.0,0.000,321733.4,321733.4,20940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325941,231021.00
03/06/2016 23:45,2,0.000,ALERT,212.83,300.87,59.965,1457325904,"201051344001025","219011344069620",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,334814.7,334814.7,25455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325943,231022.00
03/06/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1457325904,"201051344000458","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,332076.8,332076.8,20847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325944,231023.00
03/06/2016 23:45,2,0.000,ALERT,213.74,303.28,59.996,1457325904,"201051344000853","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,329718.5,329718.5,20470,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325946,231024.00
03/06/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1457325904,"201051344000685","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,337048.7,337048.7,25272,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325948,231025.00
03/06/2016 23:45,2,0.000,ALERT,213.29,301.17,59.970,1457325904,"201051344000917","219011344069620",0.00,9.30,0,297.87,303.58,0.0,0.0,0.000,334338.0,334338.0,25270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325950,231026.00
03/06/2016 23:45,2,0.000,ALERT,213.51,302.07,59.928,1457325904,"201051344001145","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,339434.7,339434.7,25130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325952,231027.00
03/06/2016 23:45,2,0.000,ALERT,213.06,301.17,59.981,1457325904,"201051344000651","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,331251.6,331251.6,25499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325953,231028.00
03/06/2016 23:45,2,0.000,ALERT,212.61,301.77,59.975,1457325904,"274151322000088","219011344069620",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,587489.5,587489.5,14136,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325955,231029.00
03/06/2016 23:45,2,0.000,ALERT,213.51,301.47,59.970,1457325904,"274151322000068","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,490284.7,490284.7,15158,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325957,231030.00
03/06/2016 23:45,2,0.000,ALERT,212.83,301.77,59.975,1457325904,"201051344001135","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,327845.5,327845.5,25466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325959,231031.00
03/06/2016 23:45,2,0.000,ALERT,213.06,304.18,59.986,1457325904,"201051344000594","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,334294.5,334294.5,20878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325960,231032.00
03/06/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1457325904,"201051344001203","219011344069620",0.00,8.00,0,298.77,305.68,0.0,0.0,0.000,334069.8,334069.8,25448,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325962,231033.00
03/06/2016 23:45,2,0.000,ALERT,212.83,302.07,59.975,1457325904,"274151322000054","219011344069620",0.00,9.70,0,297.26,303.88,0.0,0.0,0.000,600272.0,600272.0,14166,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325964,231034.00
03/06/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1457325904,"201051344000867","219011344069620",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,322752.3,322752.3,20906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325966,231035.00
03/06/2016 23:45,2,0.000,ALERT,213.29,301.77,59.933,1457325904,"201051344001093","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,332835.0,332835.0,25326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325968,231036.00
03/06/2016 23:45,2,0.000,ALERT,213.06,303.28,59.928,1457325904,"201051344000900","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,337887.3,337887.3,20315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325969,231037.00
03/06/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1457325904,"201051344000648","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,331243.7,331243.7,20585,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325971,231038.00
03/06/2016 23:45,2,0.000,ALERT,213.29,303.88,59.975,1457325904,"201051344000569","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,339273.8,339273.8,20258,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325973,231039.00
03/06/2016 23:45,2,0.000,ALERT,213.06,303.28,59.965,1457325904,"201051344000983","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,331723.6,331723.6,20703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325975,231040.00
03/06/2016 23:45,2,0.000,ALERT,213.29,303.28,59.975,1457325904,"201051344001158","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,327543.5,327543.5,20920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325977,231041.00
03/06/2016 23:45,2,0.000,ALERT,213.74,303.58,59.965,1457325904,"201051344000576","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,332316.4,332316.4,20376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457325978,231042.00
03/06/2016 23:45,2,0.000,ALERT,212.83,300.57,59.965,1457325904,"274151322000087","219011344069620",0.00,9.70,0,296.06,302.68,0.0,0.0,0.000,575301.3,575301.3,14216,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457325980,231043.00
